Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,1,21,18,45,0.0,0.0,0.75,10.65,0.0,0.0,0.0
2018,1,21,19,0,0.0,0.0,0.7,10.7,0.0,0.0,0.0
2018,1,21,19,15,0.0,0.0,0.65,10.7,0.0,0.0,0.0
2018,1,21,19,30,0.0,0.0,0.6,10.7,0.0,0.0,0.0
2018,1,21,19,45,0.0,0.0,0.6,10.75,0.0,0.0,0.0
2018,1,21,20,0,0.0,0.0,0.6,10.8,0.0,0.0,0.0
2018,1,21,20,15,0.0,0.0,0.55,10.75,0.0,0.0,0.0
2018,1,21,20,30,0.0,0.0,0.5,10.7,0.0,0.0,0.0
2018,1,21,20,45,0.0,0.0,0.45,10.65,0.0,0.0,0.0
2018,1,21,21,0,0.0,0.0,0.4,10.6,0.0,0.0,0.0
2018,1,21,21,15,0.0,0.0,0.4,10.5,0.0,0.0,0.0
2018,1,21,21,30,0.0,0.0,0.4,10.4,0.0,0.0,0.0
2018,1,21,21,45,0.0,0.0,0.45,10.25,0.0,0.0,0.0
2018,1,21,22,0,0.0,0.0,0.5,10.1,0.0,0.0,0.0
2018,1,21,22,15,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2018,1,21,22,30,0.0,0.0,0.6,9.9,0.0,0.0,0.0
2018,1,21,22,45,0.0,0.0,0.65,9.75,0.0,0.0,0.0
2018,1,21,23,0,0.0,0.0,0.7,9.6,0.0,0.0,0.0
2018,1,21,23,15,0.0,0.0,0.7,9.45,0.0,0.0,0.0
2018,1,21,23,30,0.0,0.0,0.7,9.3,0.0,0.0,0.0
2018,1,21,23,45,0.0,0.0,0.7,9.2,0.0,0.0,0.0
2018,1,22,0,0,0.0,0.0,0.7,9.1,0.0,0.0,0.0
2018,1,22,0,15,0.0,0.0,0.7,9.05,0.0,0.0,0.0
2018,1,22,0,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2018,1,22,0,45,0.0,0.0,0.7,8.9,0.0,0.0,0.0
2018,1,22,1,0,0.0,0.0,0.7,8.8,0.0,0.0,0.0
2018,1,22,1,15,0.0,0.0,0.65,8.8,0.0,0.0,0.0
2018,1,22,1,30,0.0,0.0,0.6,8.8,0.0,0.0,0.0
2018,1,22,1,45,0.0,0.0,0.6,8.8,0.0,0.0,0.0
2018,1,22,2,0,0.0,0.0,0.6,8.8,0.0,0.0,0.0
2018,1,22,2,15,0.0,0.0,0.6,8.75,0.0,0.0,0.0
2018,1,22,2,30,0.0,0.0,0.6,8.7,0.0,0.0,0.0
2018,1,22,2,45,0.0,0.0,0.6,8.7,0.0,0.0,0.0
2018,1,22,3,0,0.0,0.0,0.6,8.7,0.0,0.0,0.0
2018,1,22,3,15,0.0,0.0,0.6,8.7,0.0,0.0,0.0
2018,1,22,3,30,0.0,0.0,0.6,8.7,0.0,0.0,0.0
2018,1,22,3,45,0.0,0.0,0.65,8.7,0.0,0.0,0.0
2018,1,22,4,0,0.0,0.0,0.7,8.7,0.0,0.0,0.0
2018,1,22,4,15,0.0,0.0,0.7,8.65,0.0,0.0,0.0
2018,1,22,4,30,0.0,0.0,0.7,8.6,0.0,0.0,0.0
2018,1,22,4,45,0.0,0.0,0.75,8.55,0.0,0.0,0.0
2018,1,22,5,0,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2018,1,22,5,15,0.0,0.0,0.8,8.55,0.0,0.0,0.0
2018,1,22,5,30,0.0,0.0,0.8,8.6,0.0,0.0,0.0
2018,1,22,5,45,0.0,0.0,0.85,8.6,0.0,0.0,0.0
2018,1,22,6,0,0.0,0.0,0.9,8.6,0.0,0.0,0.0
2018,1,22,6,15,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,1,22,6,30,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,1,22,6,45,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,1,22,7,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,1,22,7,15,77.0,9.5,1.05,9.5,12.5,9.05,0.0
2018,1,22,7,30,154.0,19.0,1.2,10.0,25.0,52.73,0.0
2018,1,22,7,45,148.5,18.5,1.4,10.5,31.0,75.87,47.81
2018,1,22,8,0,143.0,18.0,1.6,11.0,37.0,79.76,58.38
2018,1,22,8,15,83.0,23.0,1.7,11.35,35.0,60.27,45.01
2018,1,22,8,30,23.0,28.0,1.8,11.7,33.0,36.47,25.79
2018,1,22,8,45,11.5,27.0,1.95,12.05,29.5,31.04,21.3
2018,1,22,9,0,0.0,26.0,2.1,12.4,26.0,24.11,15.23
2018,1,22,9,15,0.0,31.0,2.15,12.7,31.0,28.77,19.21
2018,1,22,9,30,0.0,36.0,2.2,13.0,36.0,33.42,23.15
2018,1,22,9,45,0.0,51.0,2.25,13.3,51.0,47.4,35.01
2018,1,22,10,0,0.0,66.0,2.3,13.6,66.0,61.4,46.77
2018,1,22,10,15,2.5,97.5,2.3,13.8,98.5,93.69,73.89
2018,1,22,10,30,5.0,129.0,2.3,14.0,131.0,127.58,101.97
2018,1,22,10,45,12.5,155.5,2.35,14.2,161.5,161.0,129.5
2018,1,22,11,0,20.0,182.0,2.4,14.4,192.0,195.24,157.39
2018,1,22,11,15,40.0,195.5,2.4,14.55,216.5,237.54,191.98
2018,1,22,11,30,60.0,209.0,2.4,14.7,241.0,270.24,218.5
2018,1,22,11,45,68.5,214.5,2.4,14.85,252.0,284.2,229.56
2018,1,22,12,0,77.0,220.0,2.4,15.0,263.0,298.18,240.69
2018,1,22,12,15,106.0,219.5,2.35,15.1,278.5,335.99,271.27
2018,1,22,12,30,135.0,219.0,2.3,15.2,294.0,360.21,290.94
2018,1,22,12,45,134.0,211.0,2.3,15.3,284.5,349.24,282.26
2018,1,22,13,0,133.0,203.0,2.3,15.4,275.0,337.85,273.42
2018,1,22,13,15,93.0,190.5,2.25,15.45,240.5,288.3,233.11
2018,1,22,13,30,53.0,178.0,2.2,15.5,206.0,227.77,183.72
2018,1,22,13,45,176.0,176.5,2.2,15.55,263.0,334.88,273.4
2018,1,22,14,0,299.0,175.0,2.2,15.6,320.0,436.03,355.15
2018,1,22,14,15,414.5,144.5,2.1,15.45,332.5,490.33,399.22
2018,1,22,14,30,530.0,114.0,2.0,15.3,345.0,528.68,430.47
2018,1,22,14,45,603.0,97.5,1.95,15.1,340.0,539.77,439.68
2018,1,22,15,0,676.0,81.0,1.9,14.9,335.0,543.23,442.59
2018,1,22,15,15,696.5,72.0,1.9,14.9,309.0,516.3,420.71
2018,1,22,15,30,717.0,63.0,1.9,14.9,283.0,483.17,393.19
2018,1,22,15,45,669.5,58.5,1.4,13.8,240.0,422.35,342.12
2018,1,22,16,0,622.0,54.0,0.9,12.7,197.0,361.95,289.96
2018,1,22,16,15,549.0,48.0,0.95,12.05,154.0,292.83,230.98
2018,1,22,16,30,476.0,42.0,1.0,11.4,111.0,230.15,175.62
2018,1,22,16,45,350.0,32.5,1.0,10.8,73.5,155.11,108.75
2018,1,22,17,0,224.0,23.0,1.0,10.2,36.0,86.82,10.03
2018,1,22,17,15,112.0,11.5,1.0,9.95,18.0,32.04,0.0
2018,1,22,17,30,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,1,22,17,45,0.0,0.0,1.0,9.45,0.0,0.0,0.0
2018,1,22,18,0,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,1,22,18,15,0.0,0.0,1.0,8.95,0.0,0.0,0.0
2018,1,22,18,30,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,1,22,18,45,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,1,22,19,0,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,1,22,19,15,0.0,0.0,1.05,8.1,0.0,0.0,0.0
2018,1,22,19,30,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,1,22,19,45,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,1,22,20,0,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,1,22,20,15,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,1,22,20,30,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,1,22,20,45,0.0,0.0,1.05,7.15,0.0,0.0,0.0
2018,1,22,21,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2018,1,22,21,15,0.0,0.0,1.0,6.95,0.0,0.0,0.0
2018,1,22,21,30,0.0,0.0,1.0,6.9,0.0,0.0,0.0
2018,1,22,21,45,0.0,0.0,1.0,6.8,0.0,0.0,0.0
2018,1,22,22,0,0.0,0.0,1.0,6.7,0.0,0.0,0.0
2018,1,22,22,15,0.0,0.0,0.95,6.75,0.0,0.0,0.0
2018,1,22,22,30,0.0,0.0,0.9,6.8,0.0,0.0,0.0
2018,1,22,22,45,0.0,0.0,0.85,6.8,0.0,0.0,0.0
2018,1,22,23,0,0.0,0.0,0.8,6.8,0.0,0.0,0.0
2018,1,22,23,15,0.0,0.0,0.75,6.85,0.0,0.0,0.0
2018,1,22,23,30,0.0,0.0,0.7,6.9,0.0,0.0,0.0
2018,1,22,23,45,0.0,0.0,0.7,6.9,0.0,0.0,0.0
2018,1,23,0,0,0.0,0.0,0.7,6.9,0.0,0.0,0.0
2018,1,23,0,15,0.0,0.0,0.7,6.9,0.0,0.0,0.0
2018,1,23,0,30,0.0,0.0,0.7,6.9,0.0,0.0,0.0
2018,1,23,0,45,0.0,0.0,0.7,6.9,0.0,0.0,0.0
2018,1,23,1,0,0.0,0.0,0.7,6.9,0.0,0.0,0.0
2018,1,23,1,15,0.0,0.0,0.85,6.9,0.0,0.0,0.0
2018,1,23,1,30,0.0,0.0,1.0,6.9,0.0,0.0,0.0
2018,1,23,1,45,0.0,0.0,1.15,6.9,0.0,0.0,0.0
2018,1,23,2,0,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,1,23,2,15,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,1,23,2,30,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,1,23,2,45,0.0,0.0,1.3,6.85,0.0,0.0,0.0
2018,1,23,3,0,0.0,0.0,1.3,6.8,0.0,0.0,0.0
2018,1,23,3,15,0.0,0.0,1.3,6.8,0.0,0.0,0.0
2018,1,23,3,30,0.0,0.0,1.3,6.8,0.0,0.0,0.0
2018,1,23,3,45,0.0,0.0,1.35,6.85,0.0,0.0,0.0
2018,1,23,4,0,0.0,0.0,1.4,6.9,0.0,0.0,0.0
2018,1,23,4,15,0.0,0.0,1.45,6.9,0.0,0.0,0.0
2018,1,23,4,30,0.0,0.0,1.5,6.9,0.0,0.0,0.0
2018,1,23,4,45,0.0,0.0,1.55,6.9,0.0,0.0,0.0
2018,1,23,5,0,0.0,0.0,1.6,6.9,0.0,0.0,0.0
2018,1,23,5,15,0.0,0.0,1.6,6.9,0.0,0.0,0.0
2018,1,23,5,30,0.0,0.0,1.6,6.9,0.0,0.0,0.0
2018,1,23,5,45,0.0,0.0,1.55,6.85,0.0,0.0,0.0
2018,1,23,6,0,0.0,0.0,1.5,6.8,0.0,0.0,0.0
2018,1,23,6,15,0.0,0.0,1.45,6.85,0.0,0.0,0.0
2018,1,23,6,30,0.0,0.0,1.4,6.9,0.0,0.0,0.0
2018,1,23,6,45,0.0,0.0,1.35,6.9,0.0,0.0,0.0
2018,1,23,7,0,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,1,23,7,15,89.5,9.5,1.25,7.2,13.5,24.43,0.0
2018,1,23,7,30,179.0,19.0,1.2,7.5,27.0,58.38,0.0
2018,1,23,7,45,321.5,30.0,1.2,7.75,64.5,137.88,91.52
2018,1,23,8,0,464.0,41.0,1.2,8.0,102.0,216.36,165.19
2018,1,23,8,15,547.0,47.5,1.2,8.5,146.5,282.12,224.61
2018,1,23,8,30,630.0,54.0,1.2,9.0,191.0,355.47,288.91
2018,1,23,8,45,684.5,57.5,1.2,9.5,235.5,415.71,341.15
2018,1,23,9,0,739.0,61.0,1.2,10.0,280.0,482.52,396.62
2018,1,23,9,15,771.5,64.5,1.2,10.65,321.5,539.46,442.08
2018,1,23,9,30,804.0,68.0,1.2,11.3,363.0,597.0,486.26
2018,1,23,9,45,804.5,74.0,1.2,11.95,394.0,636.4,515.05
2018,1,23,10,0,805.0,80.0,1.2,12.6,425.0,673.3,540.55
2018,1,23,10,15,825.0,82.0,1.2,13.15,456.5,717.21,570.05
2018,1,23,10,30,845.0,84.0,1.2,13.7,488.0,759.47,597.7
2018,1,23,10,45,874.5,81.0,1.15,14.25,517.0,801.28,623.9
2018,1,23,11,0,904.0,78.0,1.1,14.8,546.0,834.52,643.62
2018,1,23,11,15,911.0,78.5,1.1,15.1,562.5,857.48,657.49
2018,1,23,11,30,918.0,79.0,1.1,15.4,579.0,877.18,669.27
2018,1,23,11,45,921.5,79.0,1.05,15.75,587.5,889.9,675.48
2018,1,23,12,0,925.0,79.0,1.0,16.1,596.0,899.04,679.44
2018,1,23,12,15,923.5,80.0,0.9,16.25,596.5,901.47,678.67
2018,1,23,12,30,922.0,81.0,0.8,16.4,597.0,900.21,675.62
2018,1,23,12,45,917.5,81.5,0.75,16.6,589.5,892.12,669.05
2018,1,23,13,0,913.0,82.0,0.7,16.8,582.0,880.48,660.38
2018,1,23,13,15,907.0,80.5,0.6,16.85,566.5,861.68,646.56
2018,1,23,13,30,901.0,79.0,0.5,16.9,551.0,839.57,630.75
2018,1,23,13,45,890.5,77.5,0.35,16.95,528.0,810.7,609.66
2018,1,23,14,0,880.0,76.0,0.2,17.0,505.0,785.12,591.15
2018,1,23,14,15,865.5,74.5,0.35,16.9,475.5,747.5,569.67
2018,1,23,14,30,851.0,73.0,0.5,16.8,446.0,707.69,546.3
2018,1,23,14,45,830.0,70.5,0.6,16.65,410.5,660.36,516.14
2018,1,23,15,0,809.0,68.0,0.7,16.5,375.0,611.87,482.44
2018,1,23,15,15,778.5,65.0,0.7,16.5,334.5,556.26,440.67
2018,1,23,15,30,748.0,62.0,0.7,16.5,294.0,500.95,397.73
2018,1,23,15,45,704.0,57.5,0.7,15.35,250.5,437.76,348.67
2018,1,23,16,0,660.0,53.0,0.7,14.2,207.0,376.92,299.18
2018,1,23,16,15,590.5,47.0,0.75,13.6,162.5,309.81,242.37
2018,1,23,16,30,521.0,41.0,0.8,13.0,118.0,246.1,186.54
2018,1,23,16,45,379.5,32.0,0.85,12.4,77.5,164.25,115.4
2018,1,23,17,0,238.0,23.0,0.9,11.8,37.0,91.47,21.91
2018,1,23,17,15,119.0,11.5,0.9,11.6,18.5,33.56,0.0
2018,1,23,17,30,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,1,23,17,45,0.0,0.0,0.9,11.25,0.0,0.0,0.0
2018,1,23,18,0,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,1,23,18,15,0.0,0.0,0.9,10.95,0.0,0.0,0.0
2018,1,23,18,30,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,1,23,18,45,0.0,0.0,0.9,10.65,0.0,0.0,0.0
2018,1,23,19,0,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,1,23,19,15,0.0,0.0,0.9,10.35,0.0,0.0,0.0
2018,1,23,19,30,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,1,23,19,45,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,1,23,20,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,1,23,20,15,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,1,23,20,30,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,1,23,20,45,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,1,23,21,0,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,1,23,21,15,0.0,0.0,0.9,9.45,0.0,0.0,0.0
2018,1,23,21,30,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,1,23,21,45,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,1,23,22,0,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,1,23,22,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,1,23,22,30,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,1,23,22,45,0.0,0.0,0.9,8.75,0.0,0.0,0.0
2018,1,23,23,0,0.0,0.0,0.9,8.6,0.0,0.0,0.0
2018,1,23,23,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2018,1,23,23,30,0.0,0.0,0.9,8.4,0.0,0.0,0.0
2018,1,23,23,45,0.0,0.0,0.9,8.25,0.0,0.0,0.0
2018,1,24,0,0,0.0,0.0,0.9,8.1,0.0,0.0,0.0
2018,1,24,0,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2018,1,24,0,30,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,1,24,0,45,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,1,24,1,0,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,1,24,1,15,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,1,24,1,30,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2018,1,24,1,45,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,1,24,2,0,0.0,0.0,1.0,7.3,0.0,0.0,0.0
2018,1,24,2,15,0.0,0.0,1.0,7.25,0.0,0.0,0.0
2018,1,24,2,30,0.0,0.0,1.0,7.2,0.0,0.0,0.0
2018,1,24,2,45,0.0,0.0,1.05,7.1,0.0,0.0,0.0
2018,1,24,3,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,1,24,3,15,0.0,0.0,1.1,6.95,0.0,0.0,0.0
2018,1,24,3,30,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,1,24,3,45,0.0,0.0,1.1,6.85,0.0,0.0,0.0
2018,1,24,4,0,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,1,24,4,15,0.0,0.0,1.1,6.75,0.0,0.0,0.0
2018,1,24,4,30,0.0,0.0,1.1,6.7,0.0,0.0,0.0
2018,1,24,4,45,0.0,0.0,1.1,6.65,0.0,0.0,0.0
2018,1,24,5,0,0.0,0.0,1.1,6.6,0.0,0.0,0.0
2018,1,24,5,15,0.0,0.0,1.1,6.45,0.0,0.0,0.0
2018,1,24,5,30,0.0,0.0,1.1,6.3,0.0,0.0,0.0
2018,1,24,5,45,0.0,0.0,1.15,6.2,0.0,0.0,0.0
2018,1,24,6,0,0.0,0.0,1.2,6.1,0.0,0.0,0.0
2018,1,24,6,15,0.0,0.0,1.2,6.25,0.0,0.0,0.0
2018,1,24,6,30,0.0,0.0,1.2,6.4,0.0,0.0,0.0
2018,1,24,6,45,0.0,0.0,1.2,6.55,0.0,0.0,0.0
2018,1,24,7,0,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,1,24,7,15,20.5,8.0,1.25,7.45,9.0,11.14,0.0
2018,1,24,7,30,41.0,16.0,1.3,8.2,18.0,29.08,0.0
2018,1,24,7,45,78.5,32.5,1.3,9.0,41.5,66.58,44.01
2018,1,24,8,0,116.0,49.0,1.3,9.8,65.0,101.78,77.57
2018,1,24,8,15,146.0,66.0,1.5,10.4,93.5,138.7,110.61
2018,1,24,8,30,176.0,83.0,1.7,11.0,122.0,178.63,145.85
2018,1,24,8,45,239.5,96.0,1.85,11.6,161.0,232.92,192.59
2018,1,24,9,0,303.0,109.0,2.0,12.2,200.0,293.09,243.47
2018,1,24,9,15,331.0,121.5,2.1,12.65,233.5,337.18,280.16
2018,1,24,9,30,359.0,134.0,2.2,13.1,267.0,393.13,325.4
2018,1,24,9,45,350.0,151.0,2.3,13.55,291.0,410.81,339.05
2018,1,24,10,0,341.0,168.0,2.4,14.0,315.0,436.99,358.97
2018,1,24,10,15,266.5,185.5,2.45,14.3,305.0,413.98,338.69
2018,1,24,10,30,192.0,203.0,2.5,14.6,295.0,373.58,304.7
2018,1,24,10,45,168.5,218.5,2.6,14.9,302.5,377.85,307.0
2018,1,24,11,0,145.0,234.0,2.7,15.2,310.0,380.53,307.77
2018,1,24,11,15,149.5,241.5,2.8,15.4,321.5,395.44,319.18
2018,1,24,11,30,154.0,249.0,2.9,15.6,333.0,410.06,330.28
2018,1,24,11,45,122.5,251.0,3.05,15.8,318.5,386.86,310.95
2018,1,24,12,0,91.0,253.0,3.2,16.0,304.0,349.26,280.51
2018,1,24,12,15,135.5,255.5,3.25,15.95,331.5,404.44,325.25
2018,1,24,12,30,180.0,258.0,3.3,15.9,359.0,445.79,358.62
2018,1,24,12,45,170.5,255.0,3.35,15.9,350.0,433.21,348.59
2018,1,24,13,0,161.0,252.0,3.4,15.9,341.0,420.2,338.48
2018,1,24,13,15,257.0,230.5,3.3,15.65,368.0,486.25,392.99
2018,1,24,13,30,353.0,209.0,3.2,15.4,395.0,535.05,433.33
2018,1,24,13,45,387.5,195.5,3.1,15.2,392.0,539.3,437.64
2018,1,24,14,0,422.0,182.0,3.0,15.0,389.0,553.11,449.15
2018,1,24,14,15,362.5,180.5,2.85,14.7,351.0,482.72,394.13
2018,1,24,14,30,303.0,179.0,2.7,14.4,313.0,427.24,350.12
2018,1,24,14,45,230.5,170.5,2.5,14.1,268.0,357.64,293.96
2018,1,24,15,0,158.0,162.0,2.3,13.8,223.0,283.1,233.07
2018,1,24,15,15,209.5,140.0,2.3,13.8,211.5,291.56,240.92
2018,1,24,15,30,261.0,118.0,2.3,13.8,200.0,285.48,235.99
2018,1,24,15,45,279.5,100.5,1.85,12.85,176.5,262.71,216.59
2018,1,24,16,0,298.0,83.0,1.4,11.9,153.0,245.39,200.49
2018,1,24,16,15,257.5,68.0,1.4,11.6,119.5,196.05,157.3
2018,1,24,16,30,217.0,53.0,1.4,11.3,86.0,150.61,116.84
2018,1,24,16,45,162.0,38.5,1.4,10.95,58.5,105.73,76.19
2018,1,24,17,0,107.0,24.0,1.4,10.6,31.0,61.3,19.87
2018,1,24,17,15,59.5,13.0,1.45,10.65,16.5,23.79,0.0
2018,1,24,17,30,12.0,2.0,1.5,10.7,2.0,0.0,0.0
2018,1,24,17,45,6.0,1.0,1.55,10.75,1.0,0.0,0.0
2018,1,24,18,0,0.0,0.0,1.6,10.8,0.0,0.0,0.0
2018,1,24,18,15,0.0,0.0,1.7,10.85,0.0,0.0,0.0
2018,1,24,18,30,0.0,0.0,1.8,10.9,0.0,0.0,0.0
2018,1,24,18,45,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,1,24,19,0,0.0,0.0,2.0,10.9,0.0,0.0,0.0
2018,1,24,19,15,0.0,0.0,2.05,10.85,0.0,0.0,0.0
2018,1,24,19,30,0.0,0.0,2.1,10.8,0.0,0.0,0.0
2018,1,24,19,45,0.0,0.0,2.15,10.75,0.0,0.0,0.0
2018,1,24,20,0,0.0,0.0,2.2,10.7,0.0,0.0,0.0
2018,1,24,20,15,0.0,0.0,2.2,10.6,0.0,0.0,0.0
2018,1,24,20,30,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2018,1,24,20,45,0.0,0.0,2.25,10.35,0.0,0.0,0.0
2018,1,24,21,0,0.0,0.0,2.3,10.2,0.0,0.0,0.0
2018,1,24,21,15,0.0,0.0,2.3,9.9,0.0,0.0,0.0
2018,1,24,21,30,0.0,0.0,2.3,9.6,0.0,0.0,0.0
2018,1,24,21,45,0.0,0.0,2.25,9.35,0.0,0.0,0.0
2018,1,24,22,0,0.0,0.0,2.2,9.1,0.0,0.0,0.0
2018,1,24,22,15,0.0,0.0,2.05,8.85,0.0,0.0,0.0
2018,1,24,22,30,0.0,0.0,1.9,8.6,0.0,0.0,0.0
2018,1,24,22,45,0.0,0.0,1.75,8.35,0.0,0.0,0.0
2018,1,24,23,0,0.0,0.0,1.6,8.1,0.0,0.0,0.0
2018,1,24,23,15,0.0,0.0,1.45,7.85,0.0,0.0,0.0
2018,1,24,23,30,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,1,24,23,45,0.0,0.0,1.1,7.35,0.0,0.0,0.0
2018,1,25,0,0,0.0,0.0,0.9,7.1,0.0,0.0,0.0
2018,1,25,0,15,0.0,0.0,0.95,6.9,0.0,0.0,0.0
2018,1,25,0,30,0.0,0.0,1.0,6.7,0.0,0.0,0.0
2018,1,25,0,45,0.0,0.0,1.0,6.45,0.0,0.0,0.0
2018,1,25,1,0,0.0,0.0,1.0,6.2,0.0,0.0,0.0
2018,1,25,1,15,0.0,0.0,1.05,6.15,0.0,0.0,0.0
2018,1,25,1,30,0.0,0.0,1.1,6.1,0.0,0.0,0.0
2018,1,25,1,45,0.0,0.0,1.15,6.1,0.0,0.0,0.0
2018,1,25,2,0,0.0,0.0,1.2,6.1,0.0,0.0,0.0
2018,1,25,2,15,0.0,0.0,1.25,6.15,0.0,0.0,0.0
2018,1,25,2,30,0.0,0.0,1.3,6.2,0.0,0.0,0.0
2018,1,25,2,45,0.0,0.0,1.3,6.25,0.0,0.0,0.0
2018,1,25,3,0,0.0,0.0,1.3,6.3,0.0,0.0,0.0
2018,1,25,3,15,0.0,0.0,1.3,6.25,0.0,0.0,0.0
2018,1,25,3,30,0.0,0.0,1.3,6.2,0.0,0.0,0.0
2018,1,25,3,45,0.0,0.0,1.3,6.15,0.0,0.0,0.0
2018,1,25,4,0,0.0,0.0,1.3,6.1,0.0,0.0,0.0
2018,1,25,4,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2018,1,25,4,30,0.0,0.0,1.2,5.9,0.0,0.0,0.0
2018,1,25,4,45,0.0,0.0,1.2,5.8,0.0,0.0,0.0
2018,1,25,5,0,0.0,0.0,1.2,5.7,0.0,0.0,0.0
2018,1,25,5,15,0.0,0.0,1.2,5.7,0.0,0.0,0.0
2018,1,25,5,30,0.0,0.0,1.2,5.7,0.0,0.0,0.0
2018,1,25,5,45,0.0,0.0,1.2,5.65,0.0,0.0,0.0
2018,1,25,6,0,0.0,0.0,1.2,5.6,0.0,0.0,0.0
2018,1,25,6,15,0.0,0.0,1.15,5.8,0.0,0.0,0.0
2018,1,25,6,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2018,1,25,6,45,0.0,0.0,1.05,6.2,0.0,0.0,0.0
2018,1,25,7,0,0.0,0.0,1.0,6.4,0.0,0.0,0.0
2018,1,25,7,15,63.0,10.0,1.1,7.05,13.0,20.34,0.0
2018,1,25,7,30,126.0,20.0,1.2,7.7,26.0,56.1,0.0
2018,1,25,7,45,205.0,31.5,1.35,8.35,54.0,106.27,72.16
2018,1,25,8,0,284.0,43.0,1.5,9.0,82.0,156.8,120.27
2018,1,25,8,15,179.0,56.5,1.65,9.25,84.0,139.32,111.33
2018,1,25,8,30,74.0,70.0,1.8,9.5,86.0,110.57,89.51
2018,1,25,8,45,82.0,91.5,1.95,9.75,113.0,142.35,117.43
2018,1,25,9,0,90.0,113.0,2.1,10.0,140.0,174.74,145.3
2018,1,25,9,15,124.0,128.0,2.2,10.15,171.0,215.07,179.82
2018,1,25,9,30,158.0,143.0,2.3,10.3,202.0,258.18,216.24
2018,1,25,9,45,255.5,153.0,2.4,10.5,259.0,350.35,293.32
2018,1,25,10,0,353.0,163.0,2.5,10.7,316.0,439.69,366.35
2018,1,25,10,15,327.0,179.5,2.55,10.75,329.0,451.51,374.47
2018,1,25,10,30,301.0,196.0,2.6,10.8,342.0,460.67,380.67
2018,1,25,10,45,410.5,180.5,2.7,10.85,390.0,549.87,452.81
2018,1,25,11,0,520.0,165.0,2.8,10.9,438.0,630.99,517.14
2018,1,25,11,15,399.5,190.0,2.85,10.95,403.5,569.54,466.38
2018,1,25,11,30,279.0,215.0,2.9,11.0,369.0,488.88,400.97
2018,1,25,11,45,189.0,207.5,3.0,11.05,312.5,392.05,322.95
2018,1,25,12,0,99.0,200.0,3.1,11.1,256.0,306.61,252.01
2018,1,25,12,15,237.0,199.5,3.15,11.2,334.0,439.78,362.95
2018,1,25,12,30,375.0,199.0,3.2,11.3,412.0,573.25,469.69
2018,1,25,12,45,586.5,154.5,3.25,11.35,482.5,708.04,577.0
2018,1,25,13,0,798.0,110.0,3.3,11.4,553.0,826.73,665.15
2018,1,25,13,15,554.5,157.0,3.35,11.45,461.0,664.22,542.2
2018,1,25,13,30,311.0,204.0,3.4,11.5,369.0,495.16,407.09
2018,1,25,13,45,377.5,183.5,3.45,11.55,376.0,531.12,438.03
2018,1,25,14,0,444.0,163.0,3.5,11.6,383.0,549.49,454.22
2018,1,25,14,15,330.5,142.5,3.45,11.55,301.0,427.66,356.28
2018,1,25,14,30,217.0,122.0,3.4,11.5,219.0,298.38,250.25
2018,1,25,14,45,212.5,118.5,3.3,11.4,207.0,283.79,238.52
2018,1,25,15,0,208.0,115.0,3.2,11.3,195.0,268.95,226.04
2018,1,25,15,15,269.5,109.5,3.2,11.3,202.0,291.44,245.2
2018,1,25,15,30,331.0,104.0,3.2,11.3,209.0,317.87,266.44
2018,1,25,15,45,304.5,94.0,2.5,10.55,180.0,276.87,230.84
2018,1,25,16,0,278.0,84.0,1.8,9.8,151.0,237.78,196.29
2018,1,25,16,15,308.0,66.0,1.6,9.1,126.0,214.92,174.45
2018,1,25,16,30,338.0,48.0,1.4,8.4,101.0,188.28,147.66
2018,1,25,16,45,276.0,37.5,1.25,7.7,71.0,139.24,102.05
2018,1,25,17,0,214.0,27.0,1.1,7.0,41.0,92.27,39.27
2018,1,25,17,15,114.0,14.5,1.1,6.95,21.5,35.88,0.0
2018,1,25,17,30,14.0,2.0,1.1,6.9,2.0,0.0,0.0
2018,1,25,17,45,7.0,1.0,1.1,6.85,1.0,0.0,0.0
2018,1,25,18,0,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,1,25,18,15,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,1,25,18,30,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,1,25,18,45,0.0,0.0,1.05,6.75,0.0,0.0,0.0
2018,1,25,19,0,0.0,0.0,1.0,6.7,0.0,0.0,0.0
2018,1,25,19,15,0.0,0.0,1.0,6.7,0.0,0.0,0.0
2018,1,25,19,30,0.0,0.0,1.0,6.7,0.0,0.0,0.0
2018,1,25,19,45,0.0,0.0,1.0,6.7,0.0,0.0,0.0
2018,1,25,20,0,0.0,0.0,1.0,6.7,0.0,0.0,0.0
2018,1,25,20,15,0.0,0.0,1.0,6.65,0.0,0.0,0.0
2018,1,25,20,30,0.0,0.0,1.0,6.6,0.0,0.0,0.0
2018,1,25,20,45,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2018,1,25,21,0,0.0,0.0,1.0,6.4,0.0,0.0,0.0
2018,1,25,21,15,0.0,0.0,1.05,6.35,0.0,0.0,0.0
2018,1,25,21,30,0.0,0.0,1.1,6.3,0.0,0.0,0.0
2018,1,25,21,45,0.0,0.0,1.1,6.25,0.0,0.0,0.0
2018,1,25,22,0,0.0,0.0,1.1,6.2,0.0,0.0,0.0
2018,1,25,22,15,0.0,0.0,1.1,6.2,0.0,0.0,0.0
2018,1,25,22,30,0.0,0.0,1.1,6.2,0.0,0.0,0.0
2018,1,25,22,45,0.0,0.0,1.05,6.15,0.0,0.0,0.0
2018,1,25,23,0,0.0,0.0,1.0,6.1,0.0,0.0,0.0
2018,1,25,23,15,0.0,0.0,1.0,6.1,0.0,0.0,0.0
2018,1,25,23,30,0.0,0.0,1.0,6.1,0.0,0.0,0.0
2018,1,25,23,45,0.0,0.0,1.0,6.05,0.0,0.0,0.0
2018,1,26,0,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2018,1,26,0,15,0.0,0.0,1.0,5.95,0.0,0.0,0.0
2018,1,26,0,30,0.0,0.0,1.0,5.9,0.0,0.0,0.0
2018,1,26,0,45,0.0,0.0,1.0,5.85,0.0,0.0,0.0
2018,1,26,1,0,0.0,0.0,1.0,5.8,0.0,0.0,0.0
2018,1,26,1,15,0.0,0.0,1.0,5.8,0.0,0.0,0.0
2018,1,26,1,30,0.0,0.0,1.0,5.8,0.0,0.0,0.0
2018,1,26,1,45,0.0,0.0,0.95,5.85,0.0,0.0,0.0
2018,1,26,2,0,0.0,0.0,0.9,5.9,0.0,0.0,0.0
2018,1,26,2,15,0.0,0.0,0.9,5.9,0.0,0.0,0.0
2018,1,26,2,30,0.0,0.0,0.9,5.9,0.0,0.0,0.0
2018,1,26,2,45,0.0,0.0,0.9,5.95,0.0,0.0,0.0
2018,1,26,3,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2018,1,26,3,15,0.0,0.0,0.9,5.95,0.0,0.0,0.0
2018,1,26,3,30,0.0,0.0,0.9,5.9,0.0,0.0,0.0
2018,1,26,3,45,0.0,0.0,0.9,5.9,0.0,0.0,0.0
2018,1,26,4,0,0.0,0.0,0.9,5.9,0.0,0.0,0.0
2018,1,26,4,15,0.0,0.0,0.9,5.9,0.0,0.0,0.0
2018,1,26,4,30,0.0,0.0,0.9,5.9,0.0,0.0,0.0
2018,1,26,4,45,0.0,0.0,0.9,5.85,0.0,0.0,0.0
2018,1,26,5,0,0.0,0.0,0.9,5.8,0.0,0.0,0.0
2018,1,26,5,15,0.0,0.0,0.9,5.8,0.0,0.0,0.0
2018,1,26,5,30,0.0,0.0,0.9,5.8,0.0,0.0,0.0
2018,1,26,5,45,0.0,0.0,0.95,5.8,0.0,0.0,0.0
2018,1,26,6,0,0.0,0.0,1.0,5.8,0.0,0.0,0.0
2018,1,26,6,15,0.0,0.0,1.0,5.9,0.0,0.0,0.0
2018,1,26,6,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2018,1,26,6,45,0.0,0.0,1.05,6.05,0.0,0.0,0.0
2018,1,26,7,0,0.0,0.0,1.1,6.1,0.0,0.0,0.0
2018,1,26,7,15,110.5,11.0,1.1,6.4,16.5,29.45,0.0
2018,1,26,7,30,221.0,22.0,1.1,6.7,33.0,79.35,0.0
2018,1,26,7,45,351.5,31.0,1.1,7.05,70.0,147.5,101.46
2018,1,26,8,0,482.0,40.0,1.1,7.4,107.0,221.96,170.48
2018,1,26,8,15,484.5,51.0,1.25,7.95,139.0,262.2,210.19
2018,1,26,8,30,487.0,62.0,1.4,8.5,171.0,301.98,247.84
2018,1,26,8,45,556.5,68.5,1.55,9.1,218.0,369.26,306.12
2018,1,26,9,0,626.0,75.0,1.7,9.7,265.0,441.96,367.09
2018,1,26,9,15,645.5,80.5,1.75,10.15,300.5,489.0,405.79
2018,1,26,9,30,665.0,86.0,1.8,10.6,336.0,535.94,443.27
2018,1,26,9,45,621.5,104.0,1.85,11.1,355.5,554.65,456.87
2018,1,26,10,0,578.0,122.0,1.9,11.6,375.0,567.69,465.61
2018,1,26,10,15,670.0,109.5,1.85,11.95,422.0,641.87,522.52
2018,1,26,10,30,762.0,97.0,1.8,12.3,469.0,714.59,574.34
2018,1,26,10,45,810.0,90.5,1.8,12.6,503.0,765.59,609.33
2018,1,26,11,0,858.0,84.0,1.8,12.9,537.0,815.48,643.13
2018,1,26,11,15,857.5,86.0,1.85,13.15,550.0,833.68,654.69
2018,1,26,11,30,857.0,88.0,1.9,13.4,563.0,848.52,664.3
2018,1,26,11,45,853.0,92.0,1.9,13.6,571.0,859.35,670.83
2018,1,26,12,0,849.0,96.0,1.9,13.8,579.0,866.64,675.05
2018,1,26,12,15,891.0,85.0,1.95,13.9,592.5,884.99,687.96
2018,1,26,12,30,933.0,74.0,2.0,14.0,606.0,907.08,703.46
2018,1,26,12,45,926.0,75.0,2.05,14.1,598.0,897.52,697.05
2018,1,26,13,0,919.0,76.0,2.1,14.2,590.0,884.38,688.61
2018,1,26,13,15,914.0,75.0,2.1,14.2,575.0,867.01,677.1
2018,1,26,13,30,909.0,74.0,2.1,14.2,560.0,846.26,663.31
2018,1,26,13,45,899.5,73.0,2.1,14.15,537.5,818.63,644.81
2018,1,26,14,0,890.0,72.0,2.1,14.1,515.0,788.09,624.21
2018,1,26,14,15,876.0,70.0,2.05,13.9,485.5,750.23,598.11
2018,1,26,14,30,862.0,68.0,2.0,13.7,456.0,710.16,570.18
2018,1,26,14,45,842.0,66.0,2.0,13.55,420.5,669.05,541.35
2018,1,26,15,0,822.0,64.0,2.0,13.4,385.0,621.25,505.72
2018,1,26,15,15,793.0,61.0,2.0,13.4,344.5,565.84,462.26
2018,1,26,15,30,764.0,58.0,2.0,13.4,304.0,510.58,417.59
2018,1,26,15,45,608.5,65.0,1.55,12.3,243.0,404.55,331.03
2018,1,26,16,0,453.0,72.0,1.1,11.2,182.0,308.46,251.14
2018,1,26,16,15,390.5,60.5,1.1,10.45,141.5,243.09,195.48
2018,1,26,16,30,328.0,49.0,1.1,9.7,101.0,186.37,145.56
2018,1,26,16,45,296.0,37.5,1.1,8.95,72.5,146.39,107.45
2018,1,26,17,0,264.0,26.0,1.1,8.2,44.0,104.35,50.49
2018,1,26,17,15,143.0,14.5,1.1,8.0,23.0,41.73,0.0
2018,1,26,17,30,22.0,3.0,1.1,7.8,2.0,0.0,0.0
2018,1,26,17,45,11.0,1.5,1.15,7.55,1.0,0.0,0.0
2018,1,26,18,0,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,1,26,18,15,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,1,26,18,30,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,1,26,18,45,0.0,0.0,1.2,6.65,0.0,0.0,0.0
2018,1,26,19,0,0.0,0.0,1.2,6.4,0.0,0.0,0.0
2018,1,26,19,15,0.0,0.0,1.2,6.3,0.0,0.0,0.0
2018,1,26,19,30,0.0,0.0,1.2,6.2,0.0,0.0,0.0
2018,1,26,19,45,0.0,0.0,1.15,6.05,0.0,0.0,0.0
2018,1,26,20,0,0.0,0.0,1.1,5.9,0.0,0.0,0.0
2018,1,26,20,15,0.0,0.0,1.1,5.85,0.0,0.0,0.0
2018,1,26,20,30,0.0,0.0,1.1,5.8,0.0,0.0,0.0
2018,1,26,20,45,0.0,0.0,1.1,5.75,0.0,0.0,0.0
2018,1,26,21,0,0.0,0.0,1.1,5.7,0.0,0.0,0.0
2018,1,26,21,15,0.0,0.0,1.1,5.55,0.0,0.0,0.0
2018,1,26,21,30,0.0,0.0,1.1,5.4,0.0,0.0,0.0
2018,1,26,21,45,0.0,0.0,1.1,5.3,0.0,0.0,0.0
2018,1,26,22,0,0.0,0.0,1.1,5.2,0.0,0.0,0.0
2018,1,26,22,15,0.0,0.0,1.05,5.05,0.0,0.0,0.0
2018,1,26,22,30,0.0,0.0,1.0,4.9,0.0,0.0,0.0
2018,1,26,22,45,0.0,0.0,1.0,4.8,0.0,0.0,0.0
2018,1,26,23,0,0.0,0.0,1.0,4.7,0.0,0.0,0.0
2018,1,26,23,15,0.0,0.0,1.0,4.65,0.0,0.0,0.0
2018,1,26,23,30,0.0,0.0,1.0,4.6,0.0,0.0,0.0
2018,1,26,23,45,0.0,0.0,1.0,4.55,0.0,0.0,0.0
2018,1,27,0,0,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2018,1,27,0,15,0.0,0.0,0.95,4.45,0.0,0.0,0.0
2018,1,27,0,30,0.0,0.0,0.9,4.4,0.0,0.0,0.0
2018,1,27,0,45,0.0,0.0,0.9,4.35,0.0,0.0,0.0
2018,1,27,1,0,0.0,0.0,0.9,4.3,0.0,0.0,0.0
2018,1,27,1,15,0.0,0.0,0.95,4.2,0.0,0.0,0.0
2018,1,27,1,30,0.0,0.0,1.0,4.1,0.0,0.0,0.0
2018,1,27,1,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2018,1,27,2,0,0.0,0.0,1.0,3.9,0.0,0.0,0.0
2018,1,27,2,15,0.0,0.0,1.0,3.8,0.0,0.0,0.0
2018,1,27,2,30,0.0,0.0,1.0,3.7,0.0,0.0,0.0
2018,1,27,2,45,0.0,0.0,1.05,3.6,0.0,0.0,0.0
2018,1,27,3,0,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2018,1,27,3,15,0.0,0.0,1.1,3.45,0.0,0.0,0.0
2018,1,27,3,30,0.0,0.0,1.1,3.4,0.0,0.0,0.0
2018,1,27,3,45,0.0,0.0,1.1,3.3,0.0,0.0,0.0
2018,1,27,4,0,0.0,0.0,1.1,3.2,0.0,0.0,0.0
2018,1,27,4,15,0.0,0.0,1.1,3.2,0.0,0.0,0.0
2018,1,27,4,30,0.0,0.0,1.1,3.2,0.0,0.0,0.0
2018,1,27,4,45,0.0,0.0,1.1,3.15,0.0,0.0,0.0
2018,1,27,5,0,0.0,0.0,1.1,3.1,0.0,0.0,0.0
2018,1,27,5,15,0.0,0.0,1.1,3.05,0.0,0.0,0.0
2018,1,27,5,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2018,1,27,5,45,0.0,0.0,1.1,2.95,0.0,0.0,0.0
2018,1,27,6,0,0.0,0.0,1.1,2.9,0.0,0.0,0.0
2018,1,27,6,15,0.0,0.0,1.1,3.15,0.0,0.0,0.0
2018,1,27,6,30,0.0,0.0,1.1,3.4,0.0,0.0,0.0
2018,1,27,6,45,0.0,0.0,1.1,3.65,0.0,0.0,0.0
2018,1,27,7,0,0.0,0.0,1.1,3.9,0.0,0.0,0.0
2018,1,27,7,15,63.5,10.0,1.35,4.75,13.0,20.44,0.0
2018,1,27,7,30,127.0,20.0,1.6,5.6,26.0,56.73,0.0
2018,1,27,7,45,244.0,32.0,1.8,6.45,60.5,117.52,82.03
2018,1,27,8,0,361.0,44.0,2.0,7.3,95.0,185.32,143.71
2018,1,27,8,15,380.5,56.5,2.15,8.0,127.5,225.53,182.22
2018,1,27,8,30,400.0,69.0,2.3,8.7,160.0,268.72,222.01
2018,1,27,8,45,542.5,67.0,2.4,9.4,217.5,361.11,301.08
2018,1,27,9,0,685.0,65.0,2.5,10.1,275.0,462.92,385.99
2018,1,27,9,15,750.5,62.0,2.65,10.8,321.5,527.36,439.05
2018,1,27,9,30,816.0,59.0,2.8,11.5,368.0,597.42,495.15
2018,1,27,9,45,838.0,61.5,2.95,12.15,405.0,642.95,530.35
2018,1,27,10,0,860.0,64.0,3.1,12.8,442.0,691.99,565.83
2018,1,27,10,15,870.0,66.0,3.2,13.25,471.0,730.25,592.78
2018,1,27,10,30,880.0,68.0,3.3,13.7,500.0,766.16,617.76
2018,1,27,10,45,822.0,86.0,3.4,14.15,505.0,771.19,619.69
2018,1,27,11,0,764.0,104.0,3.5,14.6,510.0,763.55,612.58
2018,1,27,11,15,816.0,94.5,3.6,14.85,539.5,810.71,646.6
2018,1,27,11,30,868.0,85.0,3.7,15.1,569.0,855.89,678.49
2018,1,27,11,45,896.5,78.0,3.8,15.4,585.0,874.31,690.78
2018,1,27,12,0,925.0,71.0,3.9,15.7,601.0,896.7,706.23
2018,1,27,12,15,921.5,72.0,3.95,15.85,600.5,897.61,706.46
2018,1,27,12,30,918.0,73.0,4.0,16.0,600.0,894.83,704.37
2018,1,27,12,45,882.5,81.0,4.05,16.15,583.0,869.23,686.03
2018,1,27,13,0,847.0,89.0,4.1,16.3,566.0,847.75,670.87
2018,1,27,13,15,877.0,79.5,4.1,16.35,562.5,843.37,668.24
2018,1,27,13,30,907.0,70.0,4.1,16.4,559.0,841.8,667.69
2018,1,27,13,45,858.0,79.5,4.05,16.4,527.0,801.67,638.91
2018,1,27,14,0,809.0,89.0,4.0,16.4,495.0,753.44,604.2
2018,1,27,14,15,726.0,100.5,3.9,16.3,449.5,684.56,553.63
2018,1,27,14,30,643.0,112.0,3.8,16.2,404.0,614.28,500.25
2018,1,27,14,45,725.5,86.5,3.7,16.05,392.0,617.99,504.79
2018,1,27,15,0,808.0,61.0,3.6,15.9,380.0,610.42,499.64
2018,1,27,15,15,794.0,57.5,3.6,15.9,344.0,564.05,462.34
2018,1,27,15,30,780.0,54.0,3.6,15.9,308.0,516.59,423.21
2018,1,27,15,45,709.5,54.5,2.75,14.65,260.5,443.72,362.61
2018,1,27,16,0,639.0,55.0,1.9,13.4,213.0,377.82,305.99
2018,1,27,16,15,509.5,52.5,1.75,12.5,162.5,287.26,229.72
2018,1,27,16,30,380.0,50.0,1.6,11.6,112.0,208.61,162.4
2018,1,27,16,45,296.0,38.0,1.5,10.7,76.5,147.52,108.34
2018,1,27,17,0,212.0,26.0,1.4,9.8,41.0,92.54,48.71
2018,1,27,17,15,116.0,14.0,1.4,9.55,21.0,36.18,0.0
2018,1,27,17,30,20.0,2.0,1.4,9.3,1.0,0.0,0.0
2018,1,27,17,45,10.0,1.0,1.35,9.05,0.5,0.0,0.0
2018,1,27,18,0,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,1,27,18,15,0.0,0.0,1.3,8.65,0.0,0.0,0.0
2018,1,27,18,30,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,1,27,18,45,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,1,27,19,0,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,1,27,19,15,0.0,0.0,1.3,7.95,0.0,0.0,0.0
2018,1,27,19,30,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,1,27,19,45,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,1,27,20,0,0.0,0.0,1.3,7.4,0.0,0.0,0.0
2018,1,27,20,15,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,1,27,20,30,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,1,27,20,45,0.0,0.0,1.3,7.05,0.0,0.0,0.0
2018,1,27,21,0,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,1,27,21,15,0.0,0.0,1.3,6.8,0.0,0.0,0.0
2018,1,27,21,30,0.0,0.0,1.3,6.7,0.0,0.0,0.0
2018,1,27,21,45,0.0,0.0,1.3,6.55,0.0,0.0,0.0
2018,1,27,22,0,0.0,0.0,1.3,6.4,0.0,0.0,0.0
2018,1,27,22,15,0.0,0.0,1.3,6.35,0.0,0.0,0.0
2018,1,27,22,30,0.0,0.0,1.3,6.3,0.0,0.0,0.0
2018,1,27,22,45,0.0,0.0,1.35,6.2,0.0,0.0,0.0
2018,1,27,23,0,0.0,0.0,1.4,6.1,0.0,0.0,0.0
2018,1,27,23,15,0.0,0.0,1.4,6.05,0.0,0.0,0.0
2018,1,27,23,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2018,1,27,23,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2018,1,28,0,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2018,1,28,0,15,0.0,0.0,1.45,5.95,0.0,0.0,0.0
2018,1,28,0,30,0.0,0.0,1.5,5.9,0.0,0.0,0.0
2018,1,28,0,45,0.0,0.0,1.5,5.9,0.0,0.0,0.0
2018,1,28,1,0,0.0,0.0,1.5,5.9,0.0,0.0,0.0
2018,1,28,1,15,0.0,0.0,1.45,5.9,0.0,0.0,0.0
2018,1,28,1,30,0.0,0.0,1.4,5.9,0.0,0.0,0.0
2018,1,28,1,45,0.0,0.0,1.4,5.85,0.0,0.0,0.0
2018,1,28,2,0,0.0,0.0,1.4,5.8,0.0,0.0,0.0
2018,1,28,2,15,0.0,0.0,1.4,5.75,0.0,0.0,0.0
2018,1,28,2,30,0.0,0.0,1.4,5.7,0.0,0.0,0.0
2018,1,28,2,45,0.0,0.0,1.35,5.7,0.0,0.0,0.0
2018,1,28,3,0,0.0,0.0,1.3,5.7,0.0,0.0,0.0
2018,1,28,3,15,0.0,0.0,1.3,5.7,0.0,0.0,0.0
2018,1,28,3,30,0.0,0.0,1.3,5.7,0.0,0.0,0.0
2018,1,28,3,45,0.0,0.0,1.3,5.75,0.0,0.0,0.0
2018,1,28,4,0,0.0,0.0,1.3,5.8,0.0,0.0,0.0
2018,1,28,4,15,0.0,0.0,1.3,5.85,0.0,0.0,0.0
2018,1,28,4,30,0.0,0.0,1.3,5.9,0.0,0.0,0.0
2018,1,28,4,45,0.0,0.0,1.25,5.95,0.0,0.0,0.0
2018,1,28,5,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2018,1,28,5,15,0.0,0.0,1.2,6.1,0.0,0.0,0.0
2018,1,28,5,30,0.0,0.0,1.2,6.2,0.0,0.0,0.0
2018,1,28,5,45,0.0,0.0,1.25,6.25,0.0,0.0,0.0
2018,1,28,6,0,0.0,0.0,1.3,6.3,0.0,0.0,0.0
2018,1,28,6,15,0.0,0.0,1.25,6.65,0.0,0.0,0.0
2018,1,28,6,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,1,28,6,45,0.0,0.0,1.2,7.35,0.0,0.0,0.0
2018,1,28,7,0,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,1,28,7,15,132.5,11.0,1.2,8.65,18.0,33.25,0.0
2018,1,28,7,30,265.0,22.0,1.2,9.6,36.0,90.39,0.0
2018,1,28,7,45,401.5,30.5,1.25,10.6,76.0,161.45,111.42
2018,1,28,8,0,538.0,39.0,1.3,11.6,116.0,240.35,182.25
2018,1,28,8,15,612.0,44.0,1.4,12.35,161.5,302.62,238.42
2018,1,28,8,30,686.0,49.0,1.5,13.1,207.0,374.42,300.88
2018,1,28,8,45,733.0,53.0,1.65,13.9,253.0,437.69,354.93
2018,1,28,9,0,780.0,57.0,1.8,14.7,299.0,503.75,409.23
2018,1,28,9,15,812.5,59.5,1.8,15.45,341.5,561.82,454.9
2018,1,28,9,30,845.0,62.0,1.8,16.2,384.0,620.42,499.21
2018,1,28,9,45,868.0,63.0,1.75,17.0,421.5,666.09,531.7
2018,1,28,10,0,891.0,64.0,1.7,17.8,459.0,715.2,564.0
2018,1,28,10,15,906.0,65.5,1.7,18.45,490.5,757.68,591.42
2018,1,28,10,30,921.0,67.0,1.7,19.1,522.0,798.0,616.86
2018,1,28,10,45,931.5,68.0,1.65,19.75,547.0,831.69,636.78
2018,1,28,11,0,942.0,69.0,1.6,20.4,572.0,862.47,654.44
2018,1,28,11,15,948.0,69.5,1.55,20.8,589.0,885.75,667.46
2018,1,28,11,30,954.0,70.0,1.5,21.2,606.0,905.58,678.18
2018,1,28,11,45,957.5,70.5,1.45,21.6,615.5,919.67,685.11
2018,1,28,12,0,961.0,71.0,1.4,22.0,625.0,930.03,689.71
2018,1,28,12,15,960.5,71.0,1.35,22.15,625.5,932.48,689.93
2018,1,28,12,30,960.0,71.0,1.3,22.3,626.0,931.08,687.87
2018,1,28,12,45,956.5,71.0,1.25,22.45,618.5,923.24,681.82
2018,1,28,13,0,953.0,71.0,1.2,22.6,611.0,911.65,673.55
2018,1,28,13,15,947.5,70.5,1.2,22.5,596.0,894.06,662.94
2018,1,28,13,30,942.0,70.0,1.2,22.4,581.0,872.96,650.15
2018,1,28,13,45,933.5,69.0,1.25,22.35,558.5,845.44,633.69
2018,1,28,14,0,925.0,68.0,1.3,22.3,536.0,814.82,615.06
2018,1,28,14,15,911.5,66.5,1.25,22.05,506.0,776.91,590.53
2018,1,28,14,30,898.0,65.0,1.2,21.8,476.0,736.62,564.16
2018,1,28,14,45,879.0,63.0,1.2,21.5,440.0,689.8,533.47
2018,1,28,15,0,860.0,61.0,1.2,21.2,404.0,641.55,500.59
2018,1,28,15,15,833.5,58.5,1.2,21.2,363.0,591.21,463.07
2018,1,28,15,30,807.0,56.0,1.2,21.2,322.0,536.05,420.82
2018,1,28,15,45,766.5,53.5,1.1,19.4,277.5,473.79,373.7
2018,1,28,16,0,726.0,51.0,1.0,17.6,233.0,413.38,325.72
2018,1,28,16,15,662.5,46.0,1.05,16.75,187.0,342.79,267.21
2018,1,28,16,30,599.0,41.0,1.1,15.9,141.0,277.32,210.6
2018,1,28,16,45,455.0,34.0,1.15,15.05,96.0,193.53,139.46
2018,1,28,17,0,311.0,27.0,1.2,14.2,51.0,119.88,66.62
2018,1,28,17,15,159.5,14.0,1.2,13.9,26.0,45.0,0.0
2018,1,28,17,30,8.0,1.0,1.2,13.6,1.0,0.0,0.0
2018,1,28,17,45,4.0,0.5,1.2,13.3,0.5,0.0,0.0
2018,1,28,18,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,1,28,18,15,0.0,0.0,1.15,12.85,0.0,0.0,0.0
2018,1,28,18,30,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,1,28,18,45,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,1,28,19,0,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,1,28,19,15,0.0,0.0,1.15,12.1,0.0,0.0,0.0
2018,1,28,19,30,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,1,28,19,45,0.0,0.0,1.2,11.75,0.0,0.0,0.0
2018,1,28,20,0,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,1,28,20,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,1,28,20,30,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,1,28,20,45,0.0,0.0,1.25,11.3,0.0,0.0,0.0
2018,1,28,21,0,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,1,28,21,15,0.0,0.0,1.25,11.25,0.0,0.0,0.0
2018,1,28,21,30,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,1,28,21,45,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,1,28,22,0,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,1,28,22,15,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,1,28,22,30,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,1,28,22,45,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,1,28,23,0,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,1,28,23,15,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,1,28,23,30,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,1,28,23,45,0.0,0.0,1.2,11.95,0.0,0.0,0.0
2018,1,29,0,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,1,29,0,15,0.0,0.0,1.2,11.85,0.0,0.0,0.0
2018,1,29,0,30,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,1,29,0,45,0.0,0.0,1.25,11.55,0.0,0.0,0.0
2018,1,29,1,0,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,1,29,1,15,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,1,29,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,1,29,1,45,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,1,29,2,0,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,1,29,2,15,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,1,29,2,30,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,1,29,2,45,0.0,0.0,1.25,10.55,0.0,0.0,0.0
2018,1,29,3,0,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,1,29,3,15,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,1,29,3,30,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,1,29,3,45,0.0,0.0,1.2,10.25,0.0,0.0,0.0
2018,1,29,4,0,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,1,29,4,15,0.0,0.0,1.25,10.1,0.0,0.0,0.0
2018,1,29,4,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,1,29,4,45,0.0,0.0,1.35,9.9,0.0,0.0,0.0
2018,1,29,5,0,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,1,29,5,15,0.0,0.0,1.45,9.75,0.0,0.0,0.0
2018,1,29,5,30,0.0,0.0,1.5,9.7,0.0,0.0,0.0
2018,1,29,5,45,0.0,0.0,1.55,9.6,0.0,0.0,0.0
2018,1,29,6,0,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2018,1,29,6,15,0.0,0.0,1.55,9.7,0.0,0.0,0.0
2018,1,29,6,30,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,1,29,6,45,0.0,0.0,1.45,10.05,0.0,0.0,0.0
2018,1,29,7,0,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,1,29,7,15,3.5,5.0,1.35,10.85,5.0,5.37,0.0
2018,1,29,7,30,7.0,10.0,1.3,11.5,10.0,10.98,0.0
2018,1,29,7,45,4.5,18.5,1.2,12.15,18.5,18.44,9.07
2018,1,29,8,0,2.0,27.0,1.1,12.8,27.0,25.74,16.02
2018,1,29,8,15,1.0,35.0,1.1,13.5,35.0,32.89,22.42
2018,1,29,8,30,0.0,43.0,1.1,14.2,43.0,39.94,28.57
2018,1,29,8,45,10.0,69.5,1.05,14.9,72.5,70.81,54.85
2018,1,29,9,0,20.0,96.0,1.0,15.6,102.0,108.57,86.5
2018,1,29,9,15,121.5,126.5,1.15,16.2,172.5,211.3,172.27
2018,1,29,9,30,223.0,157.0,1.3,16.8,243.0,325.27,264.18
2018,1,29,9,45,231.5,173.0,1.4,17.45,269.5,358.32,289.05
2018,1,29,10,0,240.0,189.0,1.5,18.1,296.0,391.41,313.91
2018,1,29,10,15,207.0,206.0,1.3,18.55,303.0,383.41,305.48
2018,1,29,10,30,174.0,223.0,1.1,19.0,310.0,383.56,303.2
2018,1,29,10,45,152.5,234.5,0.95,19.5,313.0,383.97,301.4
2018,1,29,11,0,131.0,246.0,0.8,20.0,316.0,382.9,298.39
2018,1,29,11,15,167.5,252.0,0.9,20.65,344.5,422.75,328.47
2018,1,29,11,30,204.0,258.0,1.0,21.3,373.0,463.3,358.36
2018,1,29,11,45,233.5,259.5,1.05,21.95,393.5,492.65,379.38
2018,1,29,12,0,263.0,261.0,1.1,22.6,414.0,535.59,409.77
2018,1,29,12,15,318.5,250.0,1.25,22.8,435.5,572.05,437.61
2018,1,29,12,30,374.0,239.0,1.4,23.0,457.0,607.35,464.52
2018,1,29,12,45,249.0,235.5,1.5,23.2,380.0,492.46,379.21
2018,1,29,13,0,124.0,232.0,1.6,23.4,303.0,364.51,282.32
2018,1,29,13,15,113.5,233.0,1.4,23.05,296.5,355.41,275.87
2018,1,29,13,30,103.0,234.0,1.2,22.7,290.0,333.58,259.29
2018,1,29,13,45,59.5,192.5,1.0,22.4,224.5,248.36,193.44
2018,1,29,14,0,16.0,151.0,0.8,22.1,159.0,158.44,122.57
2018,1,29,14,15,58.5,172.5,0.75,21.6,200.0,223.02,175.34
2018,1,29,14,30,101.0,194.0,0.7,21.1,241.0,278.46,219.47
2018,1,29,14,45,63.5,166.5,0.6,20.6,195.0,217.95,171.71
2018,1,29,15,0,26.0,139.0,0.5,20.1,149.0,160.4,126.0
2018,1,29,15,15,30.5,124.0,0.5,20.1,135.0,146.21,115.15
2018,1,29,15,30,35.0,109.0,0.5,20.1,121.0,131.67,103.61
2018,1,29,15,45,53.0,103.0,0.65,19.15,118.0,134.31,106.35
2018,1,29,16,0,71.0,97.0,0.8,18.2,115.0,135.66,107.49
2018,1,29,16,15,59.5,79.5,0.85,17.55,92.5,108.92,84.91
2018,1,29,16,30,48.0,62.0,0.9,16.9,70.0,83.33,62.99
2018,1,29,16,45,32.0,44.5,0.95,16.3,49.0,57.44,40.6
2018,1,29,17,0,16.0,27.0,1.0,15.7,28.0,32.47,16.79
2018,1,29,17,15,18.5,15.5,1.0,15.35,16.0,18.48,0.0
2018,1,29,17,30,21.0,4.0,1.0,15.0,4.0,0.0,0.0
2018,1,29,17,45,10.5,2.0,1.05,14.65,2.0,0.0,0.0
2018,1,29,18,0,0.0,0.0,1.1,14.3,0.0,0.0,0.0
2018,1,29,18,15,0.0,0.0,1.05,14.2,0.0,0.0,0.0
2018,1,29,18,30,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,1,29,18,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,1,29,19,0,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,1,29,19,15,0.0,0.0,0.95,13.9,0.0,0.0,0.0
2018,1,29,19,30,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,1,29,19,45,0.0,0.0,0.85,13.85,0.0,0.0,0.0
2018,1,29,20,0,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,1,29,20,15,0.0,0.0,0.8,13.85,0.0,0.0,0.0
2018,1,29,20,30,0.0,0.0,0.8,13.9,0.0,0.0,0.0
2018,1,29,20,45,0.0,0.0,0.8,13.9,0.0,0.0,0.0
2018,1,29,21,0,0.0,0.0,0.8,13.9,0.0,0.0,0.0
2018,1,29,21,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2018,1,29,21,30,0.0,0.0,0.8,14.1,0.0,0.0,0.0
2018,1,29,21,45,0.0,0.0,0.8,14.15,0.0,0.0,0.0
2018,1,29,22,0,0.0,0.0,0.8,14.2,0.0,0.0,0.0
2018,1,29,22,15,0.0,0.0,0.75,14.25,0.0,0.0,0.0
2018,1,29,22,30,0.0,0.0,0.7,14.3,0.0,0.0,0.0
2018,1,29,22,45,0.0,0.0,0.65,14.35,0.0,0.0,0.0
2018,1,29,23,0,0.0,0.0,0.6,14.4,0.0,0.0,0.0
2018,1,29,23,15,0.0,0.0,0.6,14.4,0.0,0.0,0.0
2018,1,29,23,30,0.0,0.0,0.6,14.4,0.0,0.0,0.0
2018,1,29,23,45,0.0,0.0,0.55,14.4,0.0,0.0,0.0
2018,1,30,0,0,0.0,0.0,0.5,14.4,0.0,0.0,0.0
2018,1,30,0,15,0.0,0.0,0.6,14.1,0.0,0.0,0.0
2018,1,30,0,30,0.0,0.0,0.7,13.8,0.0,0.0,0.0
2018,1,30,0,45,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2018,1,30,1,0,0.0,0.0,0.8,13.2,0.0,0.0,0.0
2018,1,30,1,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,1,30,1,30,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,1,30,1,45,0.0,0.0,1.05,12.6,0.0,0.0,0.0
2018,1,30,2,0,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,1,30,2,15,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,1,30,2,30,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,1,30,2,45,0.0,0.0,1.15,12.4,0.0,0.0,0.0
2018,1,30,3,0,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,1,30,3,15,0.0,0.0,1.15,12.55,0.0,0.0,0.0
2018,1,30,3,30,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,1,30,3,45,0.0,0.0,1.05,12.8,0.0,0.0,0.0
2018,1,30,4,0,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,1,30,4,15,0.0,0.0,0.95,13.05,0.0,0.0,0.0
2018,1,30,4,30,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,1,30,4,45,0.0,0.0,0.85,13.35,0.0,0.0,0.0
2018,1,30,5,0,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2018,1,30,5,15,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2018,1,30,5,30,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2018,1,30,5,45,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2018,1,30,6,0,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2018,1,30,6,15,0.0,0.0,0.5,13.45,0.0,0.0,0.0
2018,1,30,6,30,0.0,0.0,0.5,13.4,0.0,0.0,0.0
2018,1,30,6,45,0.0,0.0,0.45,13.3,0.0,0.0,0.0
2018,1,30,7,0,0.0,0.0,0.4,13.2,0.0,0.0,0.0
2018,1,30,7,15,23.0,9.5,0.45,13.5,11.0,13.02,0.0
2018,1,30,7,30,46.0,19.0,0.5,13.8,22.0,34.25,3.34
2018,1,30,7,45,95.5,36.5,0.55,14.1,49.0,74.94,51.77
2018,1,30,8,0,145.0,54.0,0.6,14.4,76.0,116.66,88.48
2018,1,30,8,15,187.5,70.5,0.75,14.8,108.5,159.62,125.78
2018,1,30,8,30,230.0,87.0,0.9,15.2,141.0,206.93,166.39
2018,1,30,8,45,285.0,100.0,1.1,15.6,180.5,260.29,211.42
2018,1,30,9,0,340.0,113.0,1.3,16.0,220.0,327.46,266.61
2018,1,30,9,15,474.0,107.0,1.35,16.4,278.5,416.07,338.01
2018,1,30,9,30,608.0,101.0,1.4,16.8,337.0,520.04,419.01
2018,1,30,9,45,740.0,83.0,1.45,17.25,397.0,610.62,487.88
2018,1,30,10,0,872.0,65.0,1.5,17.7,457.0,705.69,555.98
2018,1,30,10,15,886.5,66.0,1.5,18.3,488.0,746.76,581.96
2018,1,30,10,30,901.0,67.0,1.5,18.9,519.0,785.71,606.51
2018,1,30,10,45,912.0,67.5,1.55,19.5,543.5,818.85,627.24
2018,1,30,11,0,923.0,68.0,1.6,20.1,568.0,849.17,645.91
2018,1,30,11,15,930.0,68.5,1.55,20.6,585.0,873.09,659.23
2018,1,30,11,30,937.0,69.0,1.5,21.1,602.0,893.66,670.27
2018,1,30,11,45,931.5,71.0,1.5,21.6,608.0,901.73,673.66
2018,1,30,12,0,926.0,73.0,1.5,22.1,614.0,905.98,674.81
2018,1,30,12,15,894.0,83.5,1.5,22.35,606.5,893.51,665.71
2018,1,30,12,30,862.0,94.0,1.5,22.6,599.0,884.73,659.43
2018,1,30,12,45,845.0,98.0,1.45,22.85,588.5,870.32,648.87
2018,1,30,13,0,828.0,102.0,1.4,23.1,578.0,852.61,636.32
2018,1,30,13,15,860.5,90.0,1.3,23.2,574.0,855.18,637.21
2018,1,30,13,30,893.0,78.0,1.2,23.3,570.0,846.28,630.31
2018,1,30,13,45,907.0,71.5,1.15,23.4,554.0,831.35,620.33
2018,1,30,14,0,921.0,65.0,1.1,23.5,538.0,812.34,607.78
2018,1,30,14,15,909.0,63.5,0.95,23.35,509.0,775.6,582.58
2018,1,30,14,30,897.0,62.0,0.8,23.2,480.0,736.39,555.74
2018,1,30,14,45,879.5,60.5,0.65,23.05,444.5,691.14,524.54
2018,1,30,15,0,862.0,59.0,0.5,22.9,409.0,644.34,491.76
2018,1,30,15,15,837.0,56.0,0.5,22.9,368.0,589.83,452.71
2018,1,30,15,30,812.0,53.0,0.5,22.9,327.0,535.07,412.16
2018,1,30,15,45,768.5,51.0,0.65,21.25,282.0,475.25,369.71
2018,1,30,16,0,725.0,49.0,0.8,19.6,237.0,413.77,323.16
2018,1,30,16,15,642.0,46.0,0.85,18.65,188.5,336.93,261.01
2018,1,30,16,30,559.0,43.0,0.9,17.7,140.0,269.72,204.32
2018,1,30,16,45,453.0,35.5,1.0,16.75,98.5,196.18,141.76
2018,1,30,17,0,347.0,28.0,1.1,15.8,57.0,132.98,80.43
2018,1,30,17,15,189.5,16.5,1.1,15.4,30.5,53.98,0.0
2018,1,30,17,30,32.0,5.0,1.1,15.0,4.0,0.0,0.0
2018,1,30,17,45,16.0,2.5,1.1,14.6,2.0,0.0,0.0
2018,1,30,18,0,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,1,30,18,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,1,30,18,30,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,1,30,18,45,0.0,0.0,1.05,13.65,0.0,0.0,0.0
2018,1,30,19,0,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,1,30,19,15,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,1,30,19,30,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,1,30,19,45,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,1,30,20,0,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,1,30,20,15,0.0,0.0,0.95,12.95,0.0,0.0,0.0
2018,1,30,20,30,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,1,30,20,45,0.0,0.0,0.9,12.65,0.0,0.0,0.0
2018,1,30,21,0,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,1,30,21,15,0.0,0.0,0.85,12.4,0.0,0.0,0.0
2018,1,30,21,30,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,1,30,21,45,0.0,0.0,0.8,12.2,0.0,0.0,0.0
2018,1,30,22,0,0.0,0.0,0.8,12.1,0.0,0.0,0.0
2018,1,30,22,15,0.0,0.0,0.85,11.95,0.0,0.0,0.0
2018,1,30,22,30,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,1,30,22,45,0.0,0.0,0.9,11.65,0.0,0.0,0.0
2018,1,30,23,0,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,1,30,23,15,0.0,0.0,0.95,11.4,0.0,0.0,0.0
2018,1,30,23,30,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,1,30,23,45,0.0,0.0,1.0,11.25,0.0,0.0,0.0
2018,1,31,0,0,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,1,31,0,15,0.0,0.0,1.0,11.05,0.0,0.0,0.0
2018,1,31,0,30,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,1,31,0,45,0.0,0.0,1.0,10.75,0.0,0.0,0.0
2018,1,31,1,0,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,1,31,1,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,1,31,1,30,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,1,31,1,45,0.0,0.0,1.0,10.25,0.0,0.0,0.0
2018,1,31,2,0,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,1,31,2,15,0.0,0.0,0.95,10.1,0.0,0.0,0.0
2018,1,31,2,30,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,1,31,2,45,0.0,0.0,0.9,10.05,0.0,0.0,0.0
2018,1,31,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,1,31,3,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2018,1,31,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,1,31,3,45,0.0,0.0,0.8,10.05,0.0,0.0,0.0
2018,1,31,4,0,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,1,31,4,15,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,1,31,4,30,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,1,31,4,45,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,1,31,5,0,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,1,31,5,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2018,1,31,5,30,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,1,31,5,45,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,1,31,6,0,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,1,31,6,15,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,1,31,6,30,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,1,31,6,45,0.0,0.0,0.95,9.95,0.0,0.0,0.0
2018,1,31,7,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,1,31,7,15,153.0,12.0,1.0,10.8,21.0,37.86,0.0
2018,1,31,7,30,306.0,24.0,1.0,11.6,42.0,103.3,28.0
2018,1,31,7,45,440.0,31.0,1.05,12.35,83.5,173.56,121.37
2018,1,31,8,0,574.0,38.0,1.1,13.1,125.0,250.03,189.0
2018,1,31,8,15,644.5,43.5,1.2,13.7,172.0,316.69,248.37
2018,1,31,8,30,715.0,49.0,1.3,14.3,219.0,389.51,311.19
2018,1,31,8,45,759.5,52.5,1.35,14.9,265.5,452.76,364.51
2018,1,31,9,0,804.0,56.0,1.4,15.5,312.0,518.52,417.72
2018,1,31,9,15,834.5,58.0,1.35,16.2,355.0,576.22,462.05
2018,1,31,9,30,865.0,60.0,1.3,16.9,398.0,629.81,501.59
2018,1,31,9,45,886.0,62.0,1.2,17.65,436.5,680.9,536.28
2018,1,31,10,0,907.0,64.0,1.1,18.4,475.0,730.85,567.57
2018,1,31,10,15,910.0,67.0,1.15,18.95,503.0,767.07,590.58
2018,1,31,10,30,913.0,70.0,1.2,19.5,531.0,800.34,611.43
2018,1,31,10,45,925.5,71.0,1.25,20.05,557.0,835.71,633.53
2018,1,31,11,0,938.0,72.0,1.3,20.6,583.0,868.28,653.52
2018,1,31,11,15,951.0,71.0,1.45,20.85,602.5,895.8,672.16
2018,1,31,11,30,964.0,70.0,1.6,21.1,622.0,920.08,688.71
2018,1,31,11,45,966.0,70.5,1.75,21.35,631.0,933.17,697.89
2018,1,31,12,0,968.0,71.0,1.9,21.6,640.0,942.46,704.75
2018,1,31,12,15,963.5,72.5,2.0,21.7,640.0,943.38,706.01
2018,1,31,12,30,959.0,74.0,2.1,21.8,640.0,940.41,704.88
2018,1,31,12,45,950.0,76.0,2.2,21.85,631.5,930.27,699.24
2018,1,31,13,0,941.0,78.0,2.3,21.9,623.0,916.45,691.24
2018,1,31,13,15,935.5,77.0,2.3,21.8,607.5,898.44,679.95
2018,1,31,13,30,930.0,76.0,2.3,21.7,592.0,876.93,666.39
2018,1,31,13,45,921.0,75.0,2.3,21.55,569.0,849.2,648.72
2018,1,31,14,0,912.0,74.0,2.3,21.4,546.0,818.43,628.91
2018,1,31,14,15,898.5,72.0,2.25,21.15,516.0,780.15,603.57
2018,1,31,14,30,885.0,70.0,2.2,20.9,486.0,739.52,576.35
2018,1,31,14,45,857.5,69.5,2.15,20.6,448.0,693.93,545.3
2018,1,31,15,0,830.0,69.0,2.1,20.3,410.0,642.0,508.36
2018,1,31,15,15,775.0,70.0,2.1,20.3,363.0,574.32,457.03
2018,1,31,15,30,720.0,71.0,2.1,20.3,316.0,511.28,407.81
2018,1,31,15,45,676.0,65.5,1.6,18.7,271.0,447.16,357.09
2018,1,31,16,0,632.0,60.0,1.1,17.1,226.0,385.6,306.48
2018,1,31,16,15,557.5,53.5,1.1,16.25,179.5,312.91,246.41
2018,1,31,16,30,483.0,47.0,1.1,15.4,133.0,246.93,190.03
2018,1,31,16,45,385.5,38.0,1.15,14.55,93.5,178.24,130.94
2018,1,31,17,0,288.0,29.0,1.2,13.7,54.0,120.04,75.68
2018,1,31,17,15,169.5,17.5,1.2,13.4,30.0,51.19,0.0
2018,1,31,17,30,51.0,6.0,1.2,13.1,6.0,5.72,0.0
2018,1,31,17,45,25.5,3.0,1.2,12.85,3.0,0.0,0.0
2018,1,31,18,0,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,1,31,18,15,0.0,0.0,1.15,12.45,0.0,0.0,0.0
2018,1,31,18,30,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,1,31,18,45,0.0,0.0,1.05,12.2,0.0,0.0,0.0
2018,1,31,19,0,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,1,31,19,15,0.0,0.0,1.0,12.05,0.0,0.0,0.0
2018,1,31,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,1,31,19,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2018,1,31,20,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,1,31,20,15,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,1,31,20,30,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,1,31,20,45,0.0,0.0,0.85,11.75,0.0,0.0,0.0
2018,1,31,21,0,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,1,31,21,15,0.0,0.0,0.8,11.65,0.0,0.0,0.0
2018,1,31,21,30,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,1,31,21,45,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,1,31,22,0,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,1,31,22,15,0.0,0.0,0.8,11.35,0.0,0.0,0.0
2018,1,31,22,30,0.0,0.0,0.8,11.3,0.0,0.0,0.0
2018,1,31,22,45,0.0,0.0,0.8,11.25,0.0,0.0,0.0
2018,1,31,23,0,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,1,31,23,15,0.0,0.0,0.8,11.15,0.0,0.0,0.0
2018,1,31,23,30,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,1,31,23,45,0.0,0.0,0.85,11.05,0.0,0.0,0.0
2018,2,1,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,2,1,0,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,2,1,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,2,1,0,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,2,1,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
