Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,2,11,9,0,817.0,60.0,3.0,16.2,353.0,544.57,443.13
2018,2,11,9,15,842.0,62.5,3.15,16.75,396.5,601.47,488.19
2018,2,11,9,30,867.0,65.0,3.3,17.3,440.0,653.78,528.58
2018,2,11,9,45,883.5,67.0,3.45,17.85,478.0,703.03,563.84
2018,2,11,10,0,900.0,69.0,3.6,18.4,516.0,750.75,596.99
2018,2,11,10,15,849.5,87.5,3.7,18.65,530.5,770.41,609.68
2018,2,11,10,30,799.0,106.0,3.8,18.9,545.0,777.82,613.67
2018,2,11,10,45,844.5,98.0,3.85,19.2,580.0,828.57,648.84
2018,2,11,11,0,890.0,90.0,3.9,19.5,615.0,871.05,677.42
2018,2,11,11,15,905.5,88.0,4.0,19.4,635.5,899.54,697.29
2018,2,11,11,30,921.0,86.0,4.1,19.3,656.0,924.99,715.17
2018,2,11,11,45,784.5,132.0,4.2,19.25,622.5,878.86,682.56
2018,2,11,12,0,648.0,178.0,4.3,19.2,589.0,813.47,636.31
2018,2,11,12,15,546.0,210.0,4.3,18.8,557.0,753.56,592.28
2018,2,11,12,30,444.0,242.0,4.3,18.4,525.0,696.36,548.77
2018,2,11,12,45,263.5,253.0,4.25,18.0,420.5,529.74,421.0
2018,2,11,13,0,83.0,264.0,4.2,17.6,316.0,350.92,279.07
2018,2,11,13,15,90.5,239.5,4.05,17.25,295.0,328.69,263.08
2018,2,11,13,30,98.0,215.0,3.9,16.9,274.0,318.81,256.21
2018,2,11,13,45,344.5,190.5,3.75,16.55,387.0,523.68,423.42
2018,2,11,14,0,591.0,166.0,3.6,16.2,500.0,693.6,556.49
2018,2,11,14,15,592.5,156.5,3.65,15.75,476.5,666.52,536.84
2018,2,11,14,30,594.0,147.0,3.7,15.3,453.0,637.1,516.31
2018,2,11,14,45,516.5,152.5,3.7,14.85,405.5,560.36,457.46
2018,2,11,15,0,439.0,158.0,3.7,14.4,358.0,492.46,404.31
2018,2,11,15,15,246.5,150.0,3.7,14.4,260.5,330.17,272.5
2018,2,11,15,30,54.0,142.0,3.7,14.4,163.0,178.24,145.26
2018,2,11,15,45,110.0,125.5,4.0,13.45,161.5,196.64,162.21
2018,2,11,16,0,166.0,109.0,4.3,12.5,160.0,201.37,166.7
2018,2,11,16,15,126.5,97.0,4.1,11.9,132.0,162.57,133.12
2018,2,11,16,30,87.0,85.0,3.9,11.3,104.0,128.06,103.05
2018,2,11,16,45,58.0,65.0,3.7,10.7,76.5,91.86,71.49
2018,2,11,17,0,29.0,45.0,3.5,10.1,49.0,55.06,39.62
2018,2,11,17,15,19.0,27.5,3.45,9.85,29.5,32.64,17.06
2018,2,11,17,30,9.0,10.0,3.4,9.6,10.0,10.99,0.0
2018,2,11,17,45,4.5,5.0,3.4,9.35,5.0,0.0,0.0
2018,2,11,18,0,0.0,0.0,3.4,9.1,0.0,0.0,0.0
2018,2,11,18,15,0.0,0.0,3.55,9.1,0.0,0.0,0.0
2018,2,11,18,30,0.0,0.0,3.7,9.1,0.0,0.0,0.0
2018,2,11,18,45,0.0,0.0,3.8,9.1,0.0,0.0,0.0
2018,2,11,19,0,0.0,0.0,3.9,9.1,0.0,0.0,0.0
2018,2,11,19,15,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2018,2,11,19,30,0.0,0.0,3.8,8.9,0.0,0.0,0.0
2018,2,11,19,45,0.0,0.0,3.75,8.85,0.0,0.0,0.0
2018,2,11,20,0,0.0,0.0,3.7,8.8,0.0,0.0,0.0
2018,2,11,20,15,0.0,0.0,3.7,8.8,0.0,0.0,0.0
2018,2,11,20,30,0.0,0.0,3.7,8.8,0.0,0.0,0.0
2018,2,11,20,45,0.0,0.0,3.7,8.8,0.0,0.0,0.0
2018,2,11,21,0,0.0,0.0,3.7,8.8,0.0,0.0,0.0
2018,2,11,21,15,0.0,0.0,3.65,8.8,0.0,0.0,0.0
2018,2,11,21,30,0.0,0.0,3.6,8.8,0.0,0.0,0.0
2018,2,11,21,45,0.0,0.0,3.55,8.8,0.0,0.0,0.0
2018,2,11,22,0,0.0,0.0,3.5,8.8,0.0,0.0,0.0
2018,2,11,22,15,0.0,0.0,3.35,8.7,0.0,0.0,0.0
2018,2,11,22,30,0.0,0.0,3.2,8.6,0.0,0.0,0.0
2018,2,11,22,45,0.0,0.0,3.0,8.5,0.0,0.0,0.0
2018,2,11,23,0,0.0,0.0,2.8,8.4,0.0,0.0,0.0
2018,2,11,23,15,0.0,0.0,2.65,8.25,0.0,0.0,0.0
2018,2,11,23,30,0.0,0.0,2.5,8.1,0.0,0.0,0.0
2018,2,11,23,45,0.0,0.0,2.3,7.95,0.0,0.0,0.0
2018,2,12,0,0,0.0,0.0,2.1,7.8,0.0,0.0,0.0
2018,2,12,0,15,0.0,0.0,2.0,7.65,0.0,0.0,0.0
2018,2,12,0,30,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2018,2,12,0,45,0.0,0.0,1.85,7.35,0.0,0.0,0.0
2018,2,12,1,0,0.0,0.0,1.8,7.2,0.0,0.0,0.0
2018,2,12,1,15,0.0,0.0,1.8,7.1,0.0,0.0,0.0
2018,2,12,1,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2018,2,12,1,45,0.0,0.0,1.75,6.9,0.0,0.0,0.0
2018,2,12,2,0,0.0,0.0,1.7,6.8,0.0,0.0,0.0
2018,2,12,2,15,0.0,0.0,1.8,6.8,0.0,0.0,0.0
2018,2,12,2,30,0.0,0.0,1.9,6.8,0.0,0.0,0.0
2018,2,12,2,45,0.0,0.0,1.95,6.75,0.0,0.0,0.0
2018,2,12,3,0,0.0,0.0,2.0,6.7,0.0,0.0,0.0
2018,2,12,3,15,0.0,0.0,2.1,6.65,0.0,0.0,0.0
2018,2,12,3,30,0.0,0.0,2.2,6.6,0.0,0.0,0.0
2018,2,12,3,45,0.0,0.0,2.25,6.6,0.0,0.0,0.0
2018,2,12,4,0,0.0,0.0,2.3,6.6,0.0,0.0,0.0
2018,2,12,4,15,0.0,0.0,2.3,6.5,0.0,0.0,0.0
2018,2,12,4,30,0.0,0.0,2.3,6.4,0.0,0.0,0.0
2018,2,12,4,45,0.0,0.0,2.3,6.35,0.0,0.0,0.0
2018,2,12,5,0,0.0,0.0,2.3,6.3,0.0,0.0,0.0
2018,2,12,5,15,0.0,0.0,2.3,6.25,0.0,0.0,0.0
2018,2,12,5,30,0.0,0.0,2.3,6.2,0.0,0.0,0.0
2018,2,12,5,45,0.0,0.0,2.25,6.15,0.0,0.0,0.0
2018,2,12,6,0,0.0,0.0,2.2,6.1,0.0,0.0,0.0
2018,2,12,6,15,0.0,0.0,2.3,6.35,0.0,0.0,0.0
2018,2,12,6,30,0.0,0.0,2.4,6.6,0.0,0.0,0.0
2018,2,12,6,45,45.5,5.0,2.45,6.85,5.0,0.0,0.0
2018,2,12,7,0,91.0,10.0,2.5,7.1,10.0,21.08,0.0
2018,2,12,7,15,261.0,20.5,2.6,7.55,41.5,74.42,0.0
2018,2,12,7,30,431.0,31.0,2.7,8.0,73.0,149.51,99.89
2018,2,12,7,45,535.0,37.5,2.8,8.4,119.5,212.11,159.15
2018,2,12,8,0,639.0,44.0,2.9,8.8,166.0,288.61,228.23
2018,2,12,8,15,697.5,48.0,2.9,9.2,215.0,354.1,288.2
2018,2,12,8,30,756.0,52.0,2.9,9.6,264.0,424.46,350.45
2018,2,12,8,45,735.5,63.0,2.85,9.95,298.5,466.14,387.51
2018,2,12,9,0,715.0,74.0,2.8,10.3,333.0,506.05,421.22
2018,2,12,9,15,655.0,97.0,2.75,10.6,356.5,529.78,440.07
2018,2,12,9,30,595.0,120.0,2.7,10.9,380.0,545.51,451.51
2018,2,12,9,45,724.5,101.5,2.65,11.2,445.0,641.2,526.98
2018,2,12,10,0,854.0,83.0,2.6,11.5,510.0,740.67,600.24
2018,2,12,10,15,847.5,90.5,2.6,11.7,536.5,774.18,622.52
2018,2,12,10,30,841.0,98.0,2.6,11.9,563.0,804.24,642.63
2018,2,12,10,45,761.0,127.0,2.6,12.1,562.0,798.4,636.58
2018,2,12,11,0,681.0,156.0,2.6,12.3,561.0,781.47,622.93
2018,2,12,11,15,654.0,167.5,2.6,12.45,565.5,784.64,624.34
2018,2,12,11,30,627.0,179.0,2.6,12.6,570.0,784.03,622.95
2018,2,12,11,45,467.5,225.0,2.6,12.7,519.0,694.51,553.12
2018,2,12,12,0,308.0,271.0,2.6,12.8,468.0,591.89,472.67
2018,2,12,12,15,219.0,280.0,2.6,12.9,420.0,507.98,407.27
2018,2,12,12,30,130.0,289.0,2.6,13.0,372.0,437.27,350.37
2018,2,12,12,45,145.5,283.5,2.65,13.05,375.5,444.31,356.89
2018,2,12,13,0,161.0,278.0,2.7,13.1,379.0,450.6,362.46
2018,2,12,13,15,159.0,269.5,2.7,13.15,367.5,436.98,352.07
2018,2,12,13,30,157.0,261.0,2.7,13.2,356.0,422.85,341.39
2018,2,12,13,45,158.0,221.0,2.7,13.2,313.5,374.47,304.48
2018,2,12,14,0,159.0,181.0,2.7,13.2,271.0,326.07,267.15
2018,2,12,14,15,152.0,184.5,2.7,13.1,267.0,320.12,262.61
2018,2,12,14,30,145.0,188.0,2.7,13.0,263.0,314.19,257.92
2018,2,12,14,45,226.0,181.5,2.7,12.95,289.5,371.57,306.04
2018,2,12,15,0,307.0,175.0,2.7,12.9,316.0,410.99,338.91
2018,2,12,15,15,321.0,160.5,2.7,12.9,296.0,390.56,322.71
2018,2,12,15,30,335.0,146.0,2.7,12.9,276.0,368.07,304.64
2018,2,12,15,45,433.5,114.0,2.45,12.45,261.5,379.09,313.79
2018,2,12,16,0,532.0,82.0,2.2,12.0,247.0,373.83,308.04
2018,2,12,16,15,506.5,72.5,1.9,11.2,208.5,322.57,263.48
2018,2,12,16,30,481.0,63.0,1.6,10.4,170.0,273.0,219.06
2018,2,12,16,45,403.5,52.5,1.35,9.65,127.0,206.72,160.65
2018,2,12,17,0,326.0,42.0,1.1,8.9,84.0,148.74,108.97
2018,2,12,17,15,205.5,28.5,1.1,8.65,51.0,85.9,51.11
2018,2,12,17,30,85.0,15.0,1.1,8.4,18.0,28.21,0.0
2018,2,12,17,45,42.5,7.5,1.1,8.15,9.0,0.0,0.0
2018,2,12,18,0,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,2,12,18,15,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,2,12,18,30,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,2,12,18,45,0.0,0.0,1.1,7.65,0.0,0.0,0.0
2018,2,12,19,0,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,2,12,19,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,2,12,19,30,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,2,12,19,45,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,2,12,20,0,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,2,12,20,15,0.0,0.0,1.05,7.2,0.0,0.0,0.0
2018,2,12,20,30,0.0,0.0,1.0,7.2,0.0,0.0,0.0
2018,2,12,20,45,0.0,0.0,1.0,7.15,0.0,0.0,0.0
2018,2,12,21,0,0.0,0.0,1.0,7.1,0.0,0.0,0.0
2018,2,12,21,15,0.0,0.0,0.95,7.05,0.0,0.0,0.0
2018,2,12,21,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2018,2,12,21,45,0.0,0.0,0.85,6.95,0.0,0.0,0.0
2018,2,12,22,0,0.0,0.0,0.8,6.9,0.0,0.0,0.0
2018,2,12,22,15,0.0,0.0,0.75,6.9,0.0,0.0,0.0
2018,2,12,22,30,0.0,0.0,0.7,6.9,0.0,0.0,0.0
2018,2,12,22,45,0.0,0.0,0.7,6.9,0.0,0.0,0.0
2018,2,12,23,0,0.0,0.0,0.7,6.9,0.0,0.0,0.0
2018,2,12,23,15,0.0,0.0,0.65,6.9,0.0,0.0,0.0
2018,2,12,23,30,0.0,0.0,0.6,6.9,0.0,0.0,0.0
2018,2,12,23,45,0.0,0.0,0.55,6.95,0.0,0.0,0.0
2018,2,13,0,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2018,2,13,0,15,0.0,0.0,0.4,6.95,0.0,0.0,0.0
2018,2,13,0,30,0.0,0.0,0.3,6.9,0.0,0.0,0.0
2018,2,13,0,45,0.0,0.0,0.25,6.9,0.0,0.0,0.0
2018,2,13,1,0,0.0,0.0,0.2,6.9,0.0,0.0,0.0
2018,2,13,1,15,0.0,0.0,0.25,6.75,0.0,0.0,0.0
2018,2,13,1,30,0.0,0.0,0.3,6.6,0.0,0.0,0.0
2018,2,13,1,45,0.0,0.0,0.3,6.5,0.0,0.0,0.0
2018,2,13,2,0,0.0,0.0,0.3,6.4,0.0,0.0,0.0
2018,2,13,2,15,0.0,0.0,0.35,6.2,0.0,0.0,0.0
2018,2,13,2,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2018,2,13,2,45,0.0,0.0,0.45,5.75,0.0,0.0,0.0
2018,2,13,3,0,0.0,0.0,0.5,5.5,0.0,0.0,0.0
2018,2,13,3,15,0.0,0.0,0.55,5.35,0.0,0.0,0.0
2018,2,13,3,30,0.0,0.0,0.6,5.2,0.0,0.0,0.0
2018,2,13,3,45,0.0,0.0,0.7,5.1,0.0,0.0,0.0
2018,2,13,4,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2018,2,13,4,15,0.0,0.0,0.8,4.9,0.0,0.0,0.0
2018,2,13,4,30,0.0,0.0,0.8,4.8,0.0,0.0,0.0
2018,2,13,4,45,0.0,0.0,0.85,4.7,0.0,0.0,0.0
2018,2,13,5,0,0.0,0.0,0.9,4.6,0.0,0.0,0.0
2018,2,13,5,15,0.0,0.0,0.9,4.5,0.0,0.0,0.0
2018,2,13,5,30,0.0,0.0,0.9,4.4,0.0,0.0,0.0
2018,2,13,5,45,0.0,0.0,0.9,4.3,0.0,0.0,0.0
2018,2,13,6,0,0.0,0.0,0.9,4.2,0.0,0.0,0.0
2018,2,13,6,15,0.0,0.0,0.9,4.6,0.0,0.0,0.0
2018,2,13,6,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2018,2,13,6,45,41.5,4.5,0.85,5.4,5.0,0.0,0.0
2018,2,13,7,0,83.0,9.0,0.8,5.8,10.0,19.2,0.0
2018,2,13,7,15,238.0,21.5,0.95,6.65,42.0,71.92,1.04
2018,2,13,7,30,393.0,34.0,1.1,7.5,74.0,143.68,97.6
2018,2,13,7,45,491.5,42.0,1.3,8.3,119.5,206.68,155.58
2018,2,13,8,0,590.0,50.0,1.5,9.1,165.0,280.43,221.14
2018,2,13,8,15,648.0,55.5,1.7,10.0,213.5,344.73,278.72
2018,2,13,8,30,706.0,61.0,1.9,10.9,262.0,412.23,337.27
2018,2,13,8,45,743.5,65.5,2.15,11.75,309.5,474.45,389.95
2018,2,13,9,0,781.0,70.0,2.4,12.6,357.0,538.58,442.32
2018,2,13,9,15,812.0,71.5,2.45,13.15,401.0,596.75,488.23
2018,2,13,9,30,843.0,73.0,2.5,13.7,445.0,655.31,532.96
2018,2,13,9,45,867.5,73.5,2.55,14.2,484.5,708.1,570.86
2018,2,13,10,0,892.0,74.0,2.6,14.7,524.0,754.64,602.72
2018,2,13,10,15,905.0,76.0,2.55,15.0,557.0,797.71,631.4
2018,2,13,10,30,918.0,78.0,2.5,15.3,590.0,838.44,657.97
2018,2,13,10,45,927.0,78.5,2.5,15.55,615.0,871.46,679.27
2018,2,13,11,0,936.0,79.0,2.5,15.8,640.0,901.44,698.37
2018,2,13,11,15,941.5,80.5,2.45,16.0,658.0,926.32,713.56
2018,2,13,11,30,947.0,82.0,2.4,16.2,676.0,947.68,726.33
2018,2,13,11,45,949.0,82.5,2.35,16.4,685.5,961.03,733.69
2018,2,13,12,0,951.0,83.0,2.3,16.6,695.0,970.56,738.63
2018,2,13,12,15,949.5,84.0,2.2,16.65,696.0,973.62,739.22
2018,2,13,12,30,948.0,85.0,2.1,16.7,697.0,972.77,737.36
2018,2,13,12,45,772.5,140.0,2.05,16.8,635.5,885.25,677.21
2018,2,13,13,0,597.0,195.0,2.0,16.9,574.0,776.23,601.2
2018,2,13,13,15,501.0,212.5,1.95,16.85,525.5,702.75,547.84
2018,2,13,13,30,405.0,230.0,1.9,16.8,477.0,629.54,493.35
2018,2,13,13,45,265.0,208.0,1.9,16.8,367.5,463.28,368.5
2018,2,13,14,0,125.0,186.0,1.9,16.8,258.0,303.82,243.54
2018,2,13,14,15,217.0,180.5,1.85,16.65,297.5,378.96,305.7
2018,2,13,14,30,309.0,175.0,1.8,16.5,337.0,435.79,351.55
2018,2,13,14,45,201.0,153.5,1.75,16.35,256.0,321.38,260.49
2018,2,13,15,0,93.0,132.0,1.7,16.2,175.0,205.08,166.07
2018,2,13,15,15,152.0,133.0,1.7,16.2,196.0,240.86,196.68
2018,2,13,15,30,211.0,134.0,1.7,16.2,217.0,279.87,228.53
2018,2,13,15,45,397.5,105.5,1.25,15.35,238.5,350.12,285.49
2018,2,13,16,0,584.0,77.0,0.8,14.5,260.0,395.46,318.55
2018,2,13,16,15,566.5,69.0,0.75,14.0,222.5,346.69,276.75
2018,2,13,16,30,549.0,61.0,0.7,13.5,185.0,298.61,234.54
2018,2,13,16,45,450.5,51.5,0.7,13.0,137.0,222.27,169.67
2018,2,13,17,0,352.0,42.0,0.7,12.5,89.0,156.53,113.12
2018,2,13,17,15,241.5,30.0,0.7,12.25,56.0,96.79,58.72
2018,2,13,17,30,131.0,18.0,0.7,12.0,23.0,38.74,0.0
2018,2,13,17,45,65.5,9.0,0.75,11.8,11.5,0.0,0.0
2018,2,13,18,0,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,2,13,18,15,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,2,13,18,30,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,2,13,18,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2018,2,13,19,0,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,2,13,19,15,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,2,13,19,30,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,2,13,19,45,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,2,13,20,0,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,2,13,20,15,0.0,0.0,0.95,10.3,0.0,0.0,0.0
2018,2,13,20,30,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,2,13,20,45,0.0,0.0,1.0,10.05,0.0,0.0,0.0
2018,2,13,21,0,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,2,13,21,15,0.0,0.0,1.0,9.75,0.0,0.0,0.0
2018,2,13,21,30,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,2,13,21,45,0.0,0.0,1.0,9.45,0.0,0.0,0.0
2018,2,13,22,0,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,2,13,22,15,0.0,0.0,1.0,9.15,0.0,0.0,0.0
2018,2,13,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,2,13,22,45,0.0,0.0,1.0,8.85,0.0,0.0,0.0
2018,2,13,23,0,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,2,13,23,15,0.0,0.0,1.0,8.55,0.0,0.0,0.0
2018,2,13,23,30,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,2,13,23,45,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,2,14,0,0,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,2,14,0,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2018,2,14,0,30,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,2,14,0,45,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,2,14,1,0,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,2,14,1,15,0.0,0.0,1.15,7.25,0.0,0.0,0.0
2018,2,14,1,30,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,2,14,1,45,0.0,0.0,1.2,6.95,0.0,0.0,0.0
2018,2,14,2,0,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,2,14,2,15,0.0,0.0,1.2,6.65,0.0,0.0,0.0
2018,2,14,2,30,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2018,2,14,2,45,0.0,0.0,1.2,6.35,0.0,0.0,0.0
2018,2,14,3,0,0.0,0.0,1.2,6.2,0.0,0.0,0.0
2018,2,14,3,15,0.0,0.0,1.2,6.1,0.0,0.0,0.0
2018,2,14,3,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2018,2,14,3,45,0.0,0.0,1.2,5.85,0.0,0.0,0.0
2018,2,14,4,0,0.0,0.0,1.2,5.7,0.0,0.0,0.0
2018,2,14,4,15,0.0,0.0,1.2,5.7,0.0,0.0,0.0
2018,2,14,4,30,0.0,0.0,1.2,5.7,0.0,0.0,0.0
2018,2,14,4,45,0.0,0.0,1.2,5.7,0.0,0.0,0.0
2018,2,14,5,0,0.0,0.0,1.2,5.7,0.0,0.0,0.0
2018,2,14,5,15,0.0,0.0,1.15,5.75,0.0,0.0,0.0
2018,2,14,5,30,0.0,0.0,1.1,5.8,0.0,0.0,0.0
2018,2,14,5,45,0.0,0.0,1.05,5.85,0.0,0.0,0.0
2018,2,14,6,0,0.0,0.0,1.0,5.9,0.0,0.0,0.0
2018,2,14,6,15,0.0,0.0,0.95,6.3,0.0,0.0,0.0
2018,2,14,6,30,0.0,0.0,0.9,6.7,0.0,0.0,0.0
2018,2,14,6,45,41.5,5.0,0.8,7.1,5.5,0.0,0.0
2018,2,14,7,0,83.0,10.0,0.7,7.5,11.0,20.23,0.0
2018,2,14,7,15,251.5,22.0,0.75,8.35,44.5,75.76,12.36
2018,2,14,7,30,420.0,34.0,0.8,9.2,78.0,150.93,102.72
2018,2,14,7,45,521.0,41.0,0.85,10.1,125.0,215.34,160.86
2018,2,14,8,0,622.0,48.0,0.9,11.0,172.0,288.74,225.15
2018,2,14,8,15,678.5,53.5,0.85,11.8,221.5,354.53,282.53
2018,2,14,8,30,735.0,59.0,0.8,12.6,271.0,425.08,341.35
2018,2,14,8,45,772.0,62.5,0.75,13.4,318.5,487.47,391.34
2018,2,14,9,0,809.0,66.0,0.7,14.2,366.0,551.63,440.29
2018,2,14,9,15,835.0,68.5,0.7,14.9,410.0,609.18,482.77
2018,2,14,9,30,861.0,71.0,0.7,15.6,454.0,666.65,523.54
2018,2,14,9,45,723.0,109.0,0.7,16.3,449.5,651.68,509.05
2018,2,14,10,0,585.0,147.0,0.7,17.0,445.0,619.42,482.48
2018,2,14,10,15,657.5,139.0,0.85,17.25,493.0,688.75,534.29
2018,2,14,10,30,730.0,131.0,1.0,17.5,541.0,759.75,583.76
2018,2,14,10,45,834.0,105.5,1.15,17.75,593.5,834.11,634.38
2018,2,14,11,0,938.0,80.0,1.3,18.0,646.0,906.5,682.84
2018,2,14,11,15,915.5,89.0,1.5,18.05,654.5,915.73,690.0
2018,2,14,11,30,893.0,98.0,1.7,18.1,663.0,920.43,694.9
2018,2,14,11,45,797.0,131.5,1.95,18.2,641.0,889.94,676.37
2018,2,14,12,0,701.0,165.0,2.2,18.3,619.0,851.94,652.47
2018,2,14,12,15,545.5,217.5,2.35,18.3,571.0,764.95,591.09
2018,2,14,12,30,390.0,270.0,2.5,18.3,523.0,667.47,518.85
2018,2,14,12,45,449.0,248.0,2.65,18.3,537.0,707.76,551.0
2018,2,14,13,0,508.0,226.0,2.8,18.3,551.0,732.17,570.95
2018,2,14,13,15,385.5,247.0,2.9,18.25,490.5,626.1,491.76
2018,2,14,13,30,263.0,268.0,3.0,18.2,430.0,536.73,423.34
2018,2,14,13,45,198.0,254.0,3.1,18.1,373.5,446.5,354.92
2018,2,14,14,0,133.0,240.0,3.2,18.0,317.0,371.99,296.75
2018,2,14,14,15,358.5,193.5,3.2,17.8,386.5,507.0,408.03
2018,2,14,14,30,584.0,147.0,3.2,17.6,456.0,633.02,507.78
2018,2,14,14,45,730.5,109.5,3.25,17.4,469.0,676.39,542.83
2018,2,14,15,0,877.0,72.0,3.3,17.2,482.0,697.75,560.43
2018,2,14,15,15,854.5,69.0,3.3,17.2,439.5,646.98,522.17
2018,2,14,15,30,832.0,66.0,3.3,17.2,397.0,590.86,478.33
2018,2,14,15,45,800.5,63.0,2.85,16.2,350.5,529.47,429.45
2018,2,14,16,0,769.0,60.0,2.4,15.2,304.0,469.04,379.66
2018,2,14,16,15,722.0,55.0,2.15,14.1,255.0,400.7,322.5
2018,2,14,16,30,675.0,50.0,1.9,13.0,206.0,335.79,266.07
2018,2,14,16,45,598.5,44.0,1.65,11.85,158.0,263.57,202.52
2018,2,14,17,0,522.0,38.0,1.4,10.7,110.0,201.26,146.19
2018,2,14,17,15,370.5,28.5,1.45,10.3,69.0,124.96,77.7
2018,2,14,17,30,219.0,19.0,1.5,9.9,28.0,54.43,0.0
2018,2,14,17,45,109.5,9.5,1.5,9.45,14.0,9.05,0.0
2018,2,14,18,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2018,2,14,18,15,0.0,0.0,1.55,8.75,0.0,0.0,0.0
2018,2,14,18,30,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2018,2,14,18,45,0.0,0.0,1.6,8.25,0.0,0.0,0.0
2018,2,14,19,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2018,2,14,19,15,0.0,0.0,1.6,7.75,0.0,0.0,0.0
2018,2,14,19,30,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2018,2,14,19,45,0.0,0.0,1.55,7.25,0.0,0.0,0.0
2018,2,14,20,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2018,2,14,20,15,0.0,0.0,1.6,7.1,0.0,0.0,0.0
2018,2,14,20,30,0.0,0.0,1.7,7.2,0.0,0.0,0.0
2018,2,14,20,45,0.0,0.0,1.75,7.3,0.0,0.0,0.0
2018,2,14,21,0,0.0,0.0,1.8,7.4,0.0,0.0,0.0
2018,2,14,21,15,0.0,0.0,1.9,7.4,0.0,0.0,0.0
2018,2,14,21,30,0.0,0.0,2.0,7.4,0.0,0.0,0.0
2018,2,14,21,45,0.0,0.0,2.05,7.45,0.0,0.0,0.0
2018,2,14,22,0,0.0,0.0,2.1,7.5,0.0,0.0,0.0
2018,2,14,22,15,0.0,0.0,2.05,7.4,0.0,0.0,0.0
2018,2,14,22,30,0.0,0.0,2.0,7.3,0.0,0.0,0.0
2018,2,14,22,45,0.0,0.0,1.95,7.25,0.0,0.0,0.0
2018,2,14,23,0,0.0,0.0,1.9,7.2,0.0,0.0,0.0
2018,2,14,23,15,0.0,0.0,2.0,7.3,0.0,0.0,0.0
2018,2,14,23,30,0.0,0.0,2.1,7.4,0.0,0.0,0.0
2018,2,14,23,45,0.0,0.0,2.2,7.5,0.0,0.0,0.0
2018,2,15,0,0,0.0,0.0,2.3,7.6,0.0,0.0,0.0
2018,2,15,0,15,0.0,0.0,2.2,7.55,0.0,0.0,0.0
2018,2,15,0,30,0.0,0.0,2.1,7.5,0.0,0.0,0.0
2018,2,15,0,45,0.0,0.0,2.0,7.45,0.0,0.0,0.0
2018,2,15,1,0,0.0,0.0,1.9,7.4,0.0,0.0,0.0
2018,2,15,1,15,0.0,0.0,2.0,7.4,0.0,0.0,0.0
2018,2,15,1,30,0.0,0.0,2.1,7.4,0.0,0.0,0.0
2018,2,15,1,45,0.0,0.0,2.15,7.35,0.0,0.0,0.0
2018,2,15,2,0,0.0,0.0,2.2,7.3,0.0,0.0,0.0
2018,2,15,2,15,0.0,0.0,2.2,7.15,0.0,0.0,0.0
2018,2,15,2,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2018,2,15,2,45,0.0,0.0,2.15,6.9,0.0,0.0,0.0
2018,2,15,3,0,0.0,0.0,2.1,6.8,0.0,0.0,0.0
2018,2,15,3,15,0.0,0.0,2.05,6.65,0.0,0.0,0.0
2018,2,15,3,30,0.0,0.0,2.0,6.5,0.0,0.0,0.0
2018,2,15,3,45,0.0,0.0,1.95,6.35,0.0,0.0,0.0
2018,2,15,4,0,0.0,0.0,1.9,6.2,0.0,0.0,0.0
2018,2,15,4,15,0.0,0.0,1.8,6.05,0.0,0.0,0.0
2018,2,15,4,30,0.0,0.0,1.7,5.9,0.0,0.0,0.0
2018,2,15,4,45,0.0,0.0,1.65,5.7,0.0,0.0,0.0
2018,2,15,5,0,0.0,0.0,1.6,5.5,0.0,0.0,0.0
2018,2,15,5,15,0.0,0.0,1.5,5.2,0.0,0.0,0.0
2018,2,15,5,30,0.0,0.0,1.4,4.9,0.0,0.0,0.0
2018,2,15,5,45,0.0,0.0,1.35,4.65,0.0,0.0,0.0
2018,2,15,6,0,0.0,0.0,1.3,4.4,0.0,0.0,0.0
2018,2,15,6,15,0.0,0.0,1.4,4.85,0.0,0.0,0.0
2018,2,15,6,30,0.0,0.0,1.5,5.3,0.0,0.0,0.0
2018,2,15,6,45,59.5,5.5,1.65,5.8,6.5,0.0,0.0
2018,2,15,7,0,119.0,11.0,1.8,6.3,13.0,25.96,0.0
2018,2,15,7,15,298.5,22.5,2.1,6.95,49.5,86.01,24.3
2018,2,15,7,30,478.0,34.0,2.4,7.6,86.0,165.96,114.79
2018,2,15,7,45,574.0,40.5,2.65,8.25,134.5,229.77,174.09
2018,2,15,8,0,670.0,47.0,2.9,8.9,183.0,306.35,243.31
2018,2,15,8,15,726.5,51.5,3.0,9.6,234.0,373.82,304.5
2018,2,15,8,30,783.0,56.0,3.1,10.3,285.0,445.92,367.56
2018,2,15,8,45,820.0,58.5,3.25,10.95,334.0,509.68,422.04
2018,2,15,9,0,857.0,61.0,3.4,11.6,383.0,575.09,475.9
2018,2,15,9,15,882.0,63.0,3.45,12.25,428.0,629.69,519.34
2018,2,15,9,30,907.0,65.0,3.5,12.9,473.0,687.56,563.56
2018,2,15,9,45,925.0,67.0,3.6,13.55,513.0,739.85,600.43
2018,2,15,10,0,943.0,69.0,3.7,14.2,553.0,790.58,635.5
2018,2,15,10,15,955.0,70.0,3.75,14.6,586.0,833.55,664.7
2018,2,15,10,30,967.0,71.0,3.8,15.0,619.0,873.94,691.73
2018,2,15,10,45,976.0,71.5,3.85,15.45,645.0,908.38,714.13
2018,2,15,11,0,985.0,72.0,3.9,15.9,671.0,939.59,734.15
2018,2,15,11,15,990.5,73.0,3.9,16.15,689.5,964.89,750.21
2018,2,15,11,30,996.0,74.0,3.9,16.4,708.0,986.46,763.72
2018,2,15,11,45,999.0,73.5,3.9,16.65,717.5,1000.1,771.81
2018,2,15,12,0,1002.0,73.0,3.9,16.9,727.0,1009.73,777.31
2018,2,15,12,15,1002.5,73.5,3.85,17.0,728.5,1014.19,779.52
2018,2,15,12,30,1003.0,74.0,3.8,17.1,730.0,1014.52,779.1
2018,2,15,12,45,1001.0,74.0,3.8,17.2,723.5,1007.84,774.4
2018,2,15,13,0,999.0,74.0,3.8,17.3,717.0,997.08,767.12
2018,2,15,13,15,995.5,73.5,3.75,17.3,702.0,980.37,755.85
2018,2,15,13,30,992.0,73.0,3.7,17.3,687.0,959.79,742.05
2018,2,15,13,45,985.0,72.0,3.65,17.25,663.5,931.85,723.36
2018,2,15,14,0,978.0,71.0,3.6,17.2,640.0,900.45,702.28
2018,2,15,14,15,968.0,69.5,3.55,17.05,609.0,862.77,676.95
2018,2,15,14,30,958.0,68.0,3.5,16.9,578.0,822.2,649.4
2018,2,15,14,45,943.5,66.0,3.45,16.7,540.5,775.08,616.92
2018,2,15,15,0,929.0,64.0,3.4,16.5,503.0,725.91,582.52
2018,2,15,15,15,908.5,62.0,3.4,16.5,459.5,671.08,542.54
2018,2,15,15,30,888.0,60.0,3.4,16.5,416.0,615.35,498.97
2018,2,15,15,45,858.0,57.5,2.8,15.5,368.5,553.15,448.95
2018,2,15,16,0,828.0,55.0,2.2,14.5,321.0,494.53,399.94
2018,2,15,16,15,784.0,51.0,1.95,13.4,270.5,425.55,342.26
2018,2,15,16,30,740.0,47.0,1.7,12.3,220.0,359.57,284.8
2018,2,15,16,45,665.5,42.0,1.45,11.15,170.0,285.4,219.38
2018,2,15,17,0,591.0,37.0,1.2,10.0,120.0,218.44,158.75
2018,2,15,17,15,431.5,28.5,1.2,9.65,76.0,139.14,88.06
2018,2,15,17,30,272.0,20.0,1.2,9.3,32.0,70.09,0.0
2018,2,15,17,45,136.0,10.0,1.2,8.95,16.0,24.54,0.0
2018,2,15,18,0,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,2,15,18,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,2,15,18,30,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,2,15,18,45,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,2,15,19,0,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,2,15,19,15,0.0,0.0,1.15,8.2,0.0,0.0,0.0
2018,2,15,19,30,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,2,15,19,45,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,2,15,20,0,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,2,15,20,15,0.0,0.0,1.05,8.15,0.0,0.0,0.0
2018,2,15,20,30,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,2,15,20,45,0.0,0.0,1.0,8.05,0.0,0.0,0.0
2018,2,15,21,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,2,15,21,15,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,2,15,21,30,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,2,15,21,45,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,2,15,22,0,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,2,15,22,15,0.0,0.0,1.0,7.55,0.0,0.0,0.0
2018,2,15,22,30,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2018,2,15,22,45,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,2,15,23,0,0.0,0.0,1.0,7.3,0.0,0.0,0.0
2018,2,15,23,15,0.0,0.0,1.0,7.2,0.0,0.0,0.0
2018,2,15,23,30,0.0,0.0,1.0,7.1,0.0,0.0,0.0
2018,2,15,23,45,0.0,0.0,0.95,7.05,0.0,0.0,0.0
2018,2,16,0,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2018,2,16,0,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2018,2,16,0,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2018,2,16,0,45,0.0,0.0,0.9,6.95,0.0,0.0,0.0
2018,2,16,1,0,0.0,0.0,0.9,6.9,0.0,0.0,0.0
2018,2,16,1,15,0.0,0.0,0.9,6.85,0.0,0.0,0.0
2018,2,16,1,30,0.0,0.0,0.9,6.8,0.0,0.0,0.0
2018,2,16,1,45,0.0,0.0,0.9,6.75,0.0,0.0,0.0
2018,2,16,2,0,0.0,0.0,0.9,6.7,0.0,0.0,0.0
2018,2,16,2,15,0.0,0.0,0.95,6.7,0.0,0.0,0.0
2018,2,16,2,30,0.0,0.0,1.0,6.7,0.0,0.0,0.0
2018,2,16,2,45,0.0,0.0,1.0,6.75,0.0,0.0,0.0
2018,2,16,3,0,0.0,0.0,1.0,6.8,0.0,0.0,0.0
2018,2,16,3,15,0.0,0.0,1.0,6.85,0.0,0.0,0.0
2018,2,16,3,30,0.0,0.0,1.0,6.9,0.0,0.0,0.0
2018,2,16,3,45,0.0,0.0,0.95,6.9,0.0,0.0,0.0
2018,2,16,4,0,0.0,0.0,0.9,6.9,0.0,0.0,0.0
2018,2,16,4,15,0.0,0.0,0.9,6.95,0.0,0.0,0.0
2018,2,16,4,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2018,2,16,4,45,0.0,0.0,0.9,7.05,0.0,0.0,0.0
2018,2,16,5,0,0.0,0.0,0.9,7.1,0.0,0.0,0.0
2018,2,16,5,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2018,2,16,5,30,0.0,0.0,0.8,6.9,0.0,0.0,0.0
2018,2,16,5,45,0.0,0.0,0.8,6.85,0.0,0.0,0.0
2018,2,16,6,0,0.0,0.0,0.8,6.8,0.0,0.0,0.0
2018,2,16,6,15,0.0,0.0,0.8,7.05,0.0,0.0,0.0
2018,2,16,6,30,0.0,0.0,0.8,7.3,0.0,0.0,0.0
2018,2,16,6,45,50.0,5.5,0.8,7.6,6.5,0.0,0.0
2018,2,16,7,0,100.0,11.0,0.8,7.9,13.0,23.61,0.0
2018,2,16,7,15,271.0,23.0,0.85,8.65,49.0,82.27,30.09
2018,2,16,7,30,442.0,35.0,0.9,9.4,85.0,158.71,109.81
2018,2,16,7,45,545.5,41.0,1.0,10.2,133.5,224.51,168.63
2018,2,16,8,0,649.0,47.0,1.1,11.0,182.0,299.89,234.79
2018,2,16,8,15,702.0,51.5,1.2,11.75,231.5,364.82,292.16
2018,2,16,8,30,755.0,56.0,1.3,12.5,281.0,434.08,351.05
2018,2,16,8,45,790.0,60.0,1.35,13.3,329.0,497.16,402.68
2018,2,16,9,0,825.0,64.0,1.4,14.1,377.0,561.83,453.42
2018,2,16,9,15,849.5,66.0,1.6,14.8,421.0,618.75,497.64
2018,2,16,9,30,874.0,68.0,1.8,15.5,465.0,671.0,537.18
2018,2,16,9,45,890.5,70.5,1.95,16.25,504.0,721.55,571.93
2018,2,16,10,0,907.0,73.0,2.1,17.0,543.0,770.53,604.95
2018,2,16,10,15,919.5,75.5,2.15,17.35,576.5,814.5,634.07
2018,2,16,10,30,932.0,78.0,2.2,17.7,610.0,856.05,661.17
2018,2,16,10,45,940.0,79.0,2.3,18.05,635.5,889.34,682.79
2018,2,16,11,0,948.0,80.0,2.4,18.4,661.0,919.48,702.24
2018,2,16,11,15,953.5,81.0,2.4,18.65,679.0,944.08,717.24
2018,2,16,11,30,959.0,82.0,2.4,18.9,697.0,965.09,729.87
2018,2,16,11,45,961.5,82.5,2.4,19.15,706.5,979.06,737.87
2018,2,16,12,0,964.0,83.0,2.4,19.4,716.0,989.16,743.46
2018,2,16,12,15,964.5,83.0,2.35,19.5,717.5,992.88,744.88
2018,2,16,12,30,965.0,83.0,2.3,19.6,719.0,992.62,743.86
2018,2,16,12,45,963.0,82.5,2.25,19.75,712.0,985.49,738.35
2018,2,16,13,0,961.0,82.0,2.2,19.9,705.0,974.44,730.47
2018,2,16,13,15,956.5,81.5,2.2,19.9,690.0,957.29,719.68
2018,2,16,13,30,952.0,81.0,2.2,19.9,675.0,936.44,706.55
2018,2,16,13,45,944.0,80.0,2.15,19.9,651.5,908.43,688.16
2018,2,16,14,0,936.0,79.0,2.1,19.9,628.0,877.14,667.62
2018,2,16,14,15,925.5,78.0,2.1,19.75,598.0,840.78,644.38
2018,2,16,14,30,915.0,77.0,2.1,19.6,568.0,801.7,619.07
2018,2,16,14,45,899.5,75.0,2.1,19.4,531.0,755.29,588.37
2018,2,16,15,0,884.0,73.0,2.1,19.2,494.0,707.04,555.88
2018,2,16,15,15,862.0,70.0,2.1,19.2,451.0,656.09,519.42
2018,2,16,15,30,840.0,67.0,2.1,19.2,408.0,599.73,476.76
2018,2,16,15,45,809.5,63.5,1.65,18.0,361.0,537.7,428.34
2018,2,16,16,0,779.0,60.0,1.2,16.8,314.0,476.54,378.83
2018,2,16,16,15,733.0,55.5,1.2,15.75,264.5,408.42,324.02
2018,2,16,16,30,687.0,51.0,1.2,14.7,215.0,343.61,269.38
2018,2,16,16,45,543.5,41.0,1.2,13.7,152.0,243.05,185.73
2018,2,16,17,0,400.0,31.0,1.2,12.7,89.0,159.37,115.38
2018,2,16,17,15,269.5,22.5,1.25,12.25,55.0,95.85,60.61
2018,2,16,17,30,139.0,14.0,1.3,11.8,21.0,42.42,0.0
2018,2,16,17,45,69.5,7.0,1.3,11.4,10.5,14.38,0.0
2018,2,16,18,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,2,16,18,15,0.0,0.0,1.3,10.85,0.0,0.0,0.0
2018,2,16,18,30,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,2,16,18,45,0.0,0.0,1.3,10.55,0.0,0.0,0.0
2018,2,16,19,0,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,2,16,19,15,0.0,0.0,1.25,10.3,0.0,0.0,0.0
2018,2,16,19,30,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,2,16,19,45,0.0,0.0,1.15,10.15,0.0,0.0,0.0
2018,2,16,20,0,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,2,16,20,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,2,16,20,30,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,2,16,20,45,0.0,0.0,1.05,9.85,0.0,0.0,0.0
2018,2,16,21,0,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,2,16,21,15,0.0,0.0,1.0,9.65,0.0,0.0,0.0
2018,2,16,21,30,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,2,16,21,45,0.0,0.0,0.95,9.4,0.0,0.0,0.0
2018,2,16,22,0,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,2,16,22,15,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,2,16,22,30,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,2,16,22,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,2,16,23,0,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,2,16,23,15,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,2,16,23,30,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,2,16,23,45,0.0,0.0,0.9,8.85,0.0,0.0,0.0
2018,2,17,0,0,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,2,17,0,15,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,2,17,0,30,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,2,17,0,45,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,2,17,1,0,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,2,17,1,15,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,2,17,1,30,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,2,17,1,45,0.0,0.0,0.9,8.75,0.0,0.0,0.0
2018,2,17,2,0,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,2,17,2,15,0.0,0.0,0.9,8.65,0.0,0.0,0.0
2018,2,17,2,30,0.0,0.0,0.9,8.6,0.0,0.0,0.0
2018,2,17,2,45,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2018,2,17,3,0,0.0,0.0,0.9,8.4,0.0,0.0,0.0
2018,2,17,3,15,0.0,0.0,0.9,8.35,0.0,0.0,0.0
2018,2,17,3,30,0.0,0.0,0.9,8.3,0.0,0.0,0.0
2018,2,17,3,45,0.0,0.0,0.9,8.25,0.0,0.0,0.0
2018,2,17,4,0,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,2,17,4,15,0.0,0.0,0.95,8.2,0.0,0.0,0.0
2018,2,17,4,30,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,2,17,4,45,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,2,17,5,0,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,2,17,5,15,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,2,17,5,30,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,2,17,5,45,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,2,17,6,0,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,2,17,6,15,0.0,0.0,0.95,8.55,0.0,0.0,0.0
2018,2,17,6,30,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,2,17,6,45,83.0,7.0,0.85,9.25,9.0,0.0,0.0
2018,2,17,7,0,166.0,14.0,0.8,9.6,18.0,35.34,0.0
2018,2,17,7,15,334.0,23.5,0.9,10.45,55.0,95.83,41.25
2018,2,17,7,30,502.0,33.0,1.0,11.3,92.0,170.25,117.04
2018,2,17,7,45,588.5,39.5,1.05,12.1,140.5,235.41,175.66
2018,2,17,8,0,675.0,46.0,1.1,12.9,189.0,309.63,240.83
2018,2,17,8,15,726.0,51.0,1.15,13.6,239.5,375.79,298.68
2018,2,17,8,30,777.0,56.0,1.2,14.3,290.0,446.09,357.65
2018,2,17,8,45,810.0,59.0,1.2,15.05,338.0,508.21,407.75
2018,2,17,9,0,843.0,62.0,1.2,15.8,386.0,571.64,456.66
2018,2,17,9,15,865.5,64.5,1.15,16.4,430.0,624.83,495.94
2018,2,17,9,30,888.0,67.0,1.1,17.0,474.0,681.09,535.46
2018,2,17,9,45,904.0,69.0,1.05,17.6,513.0,731.34,567.43
2018,2,17,10,0,920.0,71.0,1.0,18.2,552.0,779.93,597.39
2018,2,17,10,15,931.5,72.5,1.0,18.6,584.5,822.44,623.63
2018,2,17,10,30,943.0,74.0,1.0,19.0,617.0,862.4,647.82
2018,2,17,10,45,949.5,75.5,0.95,19.4,642.0,895.36,666.25
2018,2,17,11,0,956.0,77.0,0.9,19.8,667.0,925.06,682.34
2018,2,17,11,15,960.5,78.0,0.85,20.05,684.5,948.95,694.94
2018,2,17,11,30,965.0,79.0,0.8,20.3,702.0,969.18,705.2
2018,2,17,11,45,966.5,80.0,0.8,20.55,711.5,982.9,712.44
2018,2,17,12,0,968.0,81.0,0.8,20.8,721.0,992.7,717.43
2018,2,17,12,15,968.5,81.0,0.7,21.0,722.5,996.42,716.75
2018,2,17,12,30,969.0,81.0,0.6,21.2,724.0,996.14,713.74
2018,2,17,12,45,965.5,80.5,0.5,21.35,716.0,987.59,705.92
2018,2,17,13,0,962.0,80.0,0.4,21.5,708.0,975.11,695.99
2018,2,17,13,15,957.0,79.5,0.4,21.55,692.5,957.46,685.6
2018,2,17,13,30,952.0,79.0,0.4,21.6,677.0,936.11,673.08
2018,2,17,13,45,944.0,78.5,0.45,21.7,654.0,908.63,657.69
2018,2,17,14,0,936.0,78.0,0.5,21.8,631.0,877.88,640.2
2018,2,17,14,15,924.5,77.0,0.65,21.6,600.5,840.64,620.87
2018,2,17,14,30,913.0,76.0,0.8,21.4,570.0,800.74,599.12
2018,2,17,14,45,896.5,74.0,0.95,21.25,532.5,753.58,571.45
2018,2,17,15,0,880.0,72.0,1.1,21.1,495.0,704.66,541.54
2018,2,17,15,15,858.5,69.5,1.1,21.1,452.5,654.68,507.18
2018,2,17,15,30,837.0,67.0,1.1,21.1,410.0,599.28,466.63
2018,2,17,15,45,805.0,63.5,1.0,19.9,362.5,536.44,420.43
2018,2,17,16,0,773.0,60.0,0.9,18.7,315.0,474.63,373.09
2018,2,17,16,15,703.0,56.0,0.95,17.6,260.0,396.25,311.72
2018,2,17,16,30,633.0,52.0,1.0,16.5,205.0,323.8,252.4
2018,2,17,16,45,503.0,41.5,1.0,15.4,145.5,231.45,176.07
2018,2,17,17,0,373.0,31.0,1.0,14.3,86.0,151.88,109.56
2018,2,17,17,15,273.5,23.5,1.05,13.8,55.5,98.02,62.51
2018,2,17,17,30,174.0,16.0,1.1,13.3,25.0,50.9,0.0
2018,2,17,17,45,87.0,8.0,1.1,12.75,12.5,17.32,0.0
2018,2,17,18,0,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,2,17,18,15,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,2,17,18,30,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,2,17,18,45,0.0,0.0,1.1,11.35,0.0,0.0,0.0
2018,2,17,19,0,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,2,17,19,15,0.0,0.0,1.1,10.85,0.0,0.0,0.0
2018,2,17,19,30,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,2,17,19,45,0.0,0.0,1.1,10.35,0.0,0.0,0.0
2018,2,17,20,0,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,2,17,20,15,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,2,17,20,30,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,2,17,20,45,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,2,17,21,0,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,2,17,21,15,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,2,17,21,30,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,2,17,21,45,0.0,0.0,1.1,8.75,0.0,0.0,0.0
2018,2,17,22,0,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,2,17,22,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,2,17,22,30,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,2,17,22,45,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,2,17,23,0,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,2,17,23,15,0.0,0.0,1.1,8.25,0.0,0.0,0.0
2018,2,17,23,30,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,2,17,23,45,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,2,18,0,0,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,2,18,0,15,0.0,0.0,1.1,8.55,0.0,0.0,0.0
2018,2,18,0,30,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,2,18,0,45,0.0,0.0,1.15,8.65,0.0,0.0,0.0
2018,2,18,1,0,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,2,18,1,15,0.0,0.0,1.35,8.75,0.0,0.0,0.0
2018,2,18,1,30,0.0,0.0,1.5,8.8,0.0,0.0,0.0
2018,2,18,1,45,0.0,0.0,1.65,8.85,0.0,0.0,0.0
2018,2,18,2,0,0.0,0.0,1.8,8.9,0.0,0.0,0.0
2018,2,18,2,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2018,2,18,2,30,0.0,0.0,2.1,9.1,0.0,0.0,0.0
2018,2,18,2,45,0.0,0.0,2.2,9.15,0.0,0.0,0.0
2018,2,18,3,0,0.0,0.0,2.3,9.2,0.0,0.0,0.0
2018,2,18,3,15,0.0,0.0,2.4,9.2,0.0,0.0,0.0
2018,2,18,3,30,0.0,0.0,2.5,9.2,0.0,0.0,0.0
2018,2,18,3,45,0.0,0.0,2.55,9.2,0.0,0.0,0.0
2018,2,18,4,0,0.0,0.0,2.6,9.2,0.0,0.0,0.0
2018,2,18,4,15,0.0,0.0,2.6,9.15,0.0,0.0,0.0
2018,2,18,4,30,0.0,0.0,2.6,9.1,0.0,0.0,0.0
2018,2,18,4,45,0.0,0.0,2.6,9.05,0.0,0.0,0.0
2018,2,18,5,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2018,2,18,5,15,0.0,0.0,2.6,8.95,0.0,0.0,0.0
2018,2,18,5,30,0.0,0.0,2.6,8.9,0.0,0.0,0.0
2018,2,18,5,45,0.0,0.0,2.6,8.85,0.0,0.0,0.0
2018,2,18,6,0,0.0,0.0,2.6,8.8,0.0,0.0,0.0
2018,2,18,6,15,0.0,0.0,2.75,8.9,0.0,0.0,0.0
2018,2,18,6,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2018,2,18,6,45,38.5,5.0,3.05,9.1,6.0,0.0,0.0
2018,2,18,7,0,77.0,10.0,3.2,9.2,12.0,19.84,0.0
2018,2,18,7,15,239.5,24.0,3.35,9.5,49.5,79.2,38.36
2018,2,18,7,30,402.0,38.0,3.5,9.8,87.0,153.0,108.09
2018,2,18,7,45,364.5,34.5,3.65,10.1,94.5,162.22,123.47
2018,2,18,8,0,327.0,31.0,3.8,10.4,102.0,165.03,131.27
2018,2,18,8,15,163.5,26.0,3.95,10.75,61.5,106.85,86.0
2018,2,18,8,30,0.0,21.0,4.1,11.1,21.0,19.47,11.26
2018,2,18,8,45,36.0,62.0,4.25,11.5,76.0,78.87,62.88
2018,2,18,9,0,72.0,103.0,4.4,11.9,131.0,150.71,124.36
2018,2,18,9,15,105.5,151.0,4.5,12.1,197.0,228.23,189.49
2018,2,18,9,30,139.0,199.0,4.6,12.3,263.0,309.44,256.34
2018,2,18,9,45,94.0,183.5,4.7,12.5,228.5,264.67,218.25
2018,2,18,10,0,49.0,168.0,4.8,12.7,194.0,206.78,169.18
2018,2,18,10,15,60.5,199.5,4.85,12.75,233.5,251.66,206.05
2018,2,18,10,30,72.0,231.0,4.9,12.8,273.0,297.59,243.2
2018,2,18,10,45,68.0,241.0,4.95,12.85,282.0,306.85,250.06
2018,2,18,11,0,64.0,251.0,5.0,12.9,291.0,315.77,256.72
2018,2,18,11,15,58.5,241.0,5.1,12.95,278.0,300.5,244.08
2018,2,18,11,30,53.0,231.0,5.2,13.0,265.0,285.06,231.37
2018,2,18,11,45,52.5,234.0,5.3,13.0,268.5,288.39,233.98
2018,2,18,12,0,52.0,237.0,5.4,13.0,272.0,291.56,236.46
2018,2,18,12,15,62.5,249.5,5.45,13.0,291.5,315.34,255.93
2018,2,18,12,30,73.0,262.0,5.5,13.0,311.0,339.05,275.26
2018,2,18,12,45,129.5,280.0,5.6,13.05,365.5,425.12,345.7
2018,2,18,13,0,186.0,298.0,5.7,13.1,420.0,496.23,403.38
2018,2,18,13,15,189.5,293.0,5.75,13.0,415.0,491.23,399.85
2018,2,18,13,30,193.0,288.0,5.8,12.9,410.0,485.41,395.94
2018,2,18,13,45,144.5,265.0,5.85,12.75,354.5,413.28,338.06
2018,2,18,14,0,96.0,242.0,5.9,12.6,299.0,330.88,271.23
2018,2,18,14,15,178.5,232.0,5.9,12.35,331.5,395.61,326.9
2018,2,18,14,30,261.0,222.0,5.9,12.1,364.0,454.05,376.57
2018,2,18,14,45,467.5,172.5,5.9,11.85,407.0,552.43,460.78
2018,2,18,15,0,674.0,123.0,5.9,11.6,450.0,627.52,524.55
2018,2,18,15,15,677.0,111.5,5.9,11.6,415.5,586.95,491.75
2018,2,18,15,30,680.0,100.0,5.9,11.6,381.0,544.08,456.65
2018,2,18,15,45,703.0,86.0,5.7,10.8,347.5,507.52,426.64
2018,2,18,16,0,726.0,72.0,5.5,10.0,314.0,466.82,391.66
2018,2,18,16,15,679.0,67.0,5.25,9.5,265.5,400.05,332.92
2018,2,18,16,30,632.0,62.0,5.0,9.0,217.0,336.84,275.64
2018,2,18,16,45,541.5,55.0,4.75,8.5,167.0,260.3,206.7
2018,2,18,17,0,451.0,48.0,4.5,8.0,117.0,193.15,145.61
2018,2,18,17,15,272.5,35.5,4.4,7.7,72.5,110.02,74.55
2018,2,18,17,30,94.0,23.0,4.3,7.4,28.0,42.48,1.6
2018,2,18,17,45,47.0,11.5,4.15,7.15,14.0,16.23,0.0
2018,2,18,18,0,0.0,0.0,4.0,6.9,0.0,0.0,0.0
2018,2,18,18,15,0.0,0.0,4.0,6.75,0.0,0.0,0.0
2018,2,18,18,30,0.0,0.0,4.0,6.6,0.0,0.0,0.0
2018,2,18,18,45,0.0,0.0,4.05,6.45,0.0,0.0,0.0
2018,2,18,19,0,0.0,0.0,4.1,6.3,0.0,0.0,0.0
2018,2,18,19,15,0.0,0.0,4.15,6.2,0.0,0.0,0.0
2018,2,18,19,30,0.0,0.0,4.2,6.1,0.0,0.0,0.0
2018,2,18,19,45,0.0,0.0,4.25,6.0,0.0,0.0,0.0
2018,2,18,20,0,0.0,0.0,4.3,5.9,0.0,0.0,0.0
2018,2,18,20,15,0.0,0.0,4.3,5.75,0.0,0.0,0.0
2018,2,18,20,30,0.0,0.0,4.3,5.6,0.0,0.0,0.0
2018,2,18,20,45,0.0,0.0,4.25,5.5,0.0,0.0,0.0
2018,2,18,21,0,0.0,0.0,4.2,5.4,0.0,0.0,0.0
2018,2,18,21,15,0.0,0.0,4.2,5.3,0.0,0.0,0.0
2018,2,18,21,30,0.0,0.0,4.2,5.2,0.0,0.0,0.0
2018,2,18,21,45,0.0,0.0,4.15,5.1,0.0,0.0,0.0
2018,2,18,22,0,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2018,2,18,22,15,0.0,0.0,4.05,4.9,0.0,0.0,0.0
2018,2,18,22,30,0.0,0.0,4.0,4.8,0.0,0.0,0.0
2018,2,18,22,45,0.0,0.0,3.95,4.7,0.0,0.0,0.0
2018,2,18,23,0,0.0,0.0,3.9,4.6,0.0,0.0,0.0
2018,2,18,23,15,0.0,0.0,3.85,4.55,0.0,0.0,0.0
2018,2,18,23,30,0.0,0.0,3.8,4.5,0.0,0.0,0.0
2018,2,18,23,45,0.0,0.0,3.8,4.4,0.0,0.0,0.0
2018,2,19,0,0,0.0,0.0,3.8,4.3,0.0,0.0,0.0
2018,2,19,0,15,0.0,0.0,3.75,4.25,0.0,0.0,0.0
2018,2,19,0,30,0.0,0.0,3.7,4.2,0.0,0.0,0.0
2018,2,19,0,45,0.0,0.0,3.7,4.15,0.0,0.0,0.0
2018,2,19,1,0,0.0,0.0,3.7,4.1,0.0,0.0,0.0
2018,2,19,1,15,0.0,0.0,3.65,4.05,0.0,0.0,0.0
2018,2,19,1,30,0.0,0.0,3.6,4.0,0.0,0.0,0.0
2018,2,19,1,45,0.0,0.0,3.6,4.0,0.0,0.0,0.0
2018,2,19,2,0,0.0,0.0,3.6,4.0,0.0,0.0,0.0
2018,2,19,2,15,0.0,0.0,3.6,4.0,0.0,0.0,0.0
2018,2,19,2,30,0.0,0.0,3.6,4.0,0.0,0.0,0.0
2018,2,19,2,45,0.0,0.0,3.55,4.0,0.0,0.0,0.0
2018,2,19,3,0,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2018,2,19,3,15,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2018,2,19,3,30,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2018,2,19,3,45,0.0,0.0,3.45,4.0,0.0,0.0,0.0
2018,2,19,4,0,0.0,0.0,3.4,4.0,0.0,0.0,0.0
2018,2,19,4,15,0.0,0.0,3.45,4.0,0.0,0.0,0.0
2018,2,19,4,30,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2018,2,19,4,45,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2018,2,19,5,0,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2018,2,19,5,15,0.0,0.0,3.55,4.0,0.0,0.0,0.0
2018,2,19,5,30,0.0,0.0,3.6,4.0,0.0,0.0,0.0
2018,2,19,5,45,0.0,0.0,3.65,3.95,0.0,0.0,0.0
2018,2,19,6,0,0.0,0.0,3.7,3.9,0.0,0.0,0.0
2018,2,19,6,15,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2018,2,19,6,30,0.0,0.0,3.9,4.1,0.0,0.0,0.0
2018,2,19,6,45,14.5,6.0,4.0,4.2,6.5,0.0,0.0
2018,2,19,7,0,29.0,12.0,4.1,4.3,13.0,15.37,0.0
2018,2,19,7,15,104.5,28.0,4.3,4.55,40.0,54.11,29.14
2018,2,19,7,30,180.0,44.0,4.5,4.8,67.0,102.51,75.59
2018,2,19,7,45,242.0,59.5,4.7,5.0,104.5,150.08,118.71
2018,2,19,8,0,304.0,75.0,4.9,5.2,142.0,204.84,168.52
2018,2,19,8,15,320.5,92.0,4.9,5.45,178.0,248.47,208.97
2018,2,19,8,30,337.0,109.0,4.9,5.7,214.0,293.43,249.52
2018,2,19,8,45,304.5,128.0,4.95,5.95,234.0,307.46,262.67
2018,2,19,9,0,272.0,147.0,5.0,6.2,254.0,324.97,277.7
2018,2,19,9,15,411.0,144.5,4.95,6.5,326.5,432.69,369.52
2018,2,19,9,30,550.0,142.0,4.9,6.8,399.0,543.12,461.39
2018,2,19,9,45,729.5,112.5,4.85,7.05,482.5,667.95,563.5
2018,2,19,10,0,909.0,83.0,4.8,7.3,566.0,789.92,656.97
2018,2,19,10,15,923.5,84.0,4.7,7.55,600.0,833.96,687.41
2018,2,19,10,30,938.0,85.0,4.6,7.8,634.0,875.65,716.05
2018,2,19,10,45,949.0,85.5,4.5,8.1,660.5,911.18,739.55
2018,2,19,11,0,960.0,86.0,4.4,8.4,687.0,943.65,760.54
2018,2,19,11,15,956.5,89.5,4.35,8.6,702.0,963.44,772.86
2018,2,19,11,30,953.0,93.0,4.3,8.8,717.0,979.29,782.46
2018,2,19,11,45,922.5,104.5,4.25,9.0,715.5,975.62,778.1
2018,2,19,12,0,892.0,116.0,4.2,9.2,714.0,975.68,776.78
2018,2,19,12,15,914.0,108.5,4.25,9.25,722.5,982.27,781.73
2018,2,19,12,30,936.0,101.0,4.3,9.3,731.0,993.32,789.99
2018,2,19,12,45,861.0,125.0,4.3,9.4,700.0,955.05,762.22
2018,2,19,13,0,786.0,149.0,4.3,9.5,669.0,910.71,730.34
2018,2,19,13,15,856.0,122.5,4.35,9.45,677.5,928.04,744.45
2018,2,19,13,30,926.0,96.0,4.4,9.4,686.0,937.08,752.22
2018,2,19,13,45,918.5,95.0,4.45,9.3,663.0,909.85,733.76
2018,2,19,14,0,911.0,94.0,4.5,9.2,640.0,879.4,713.13
2018,2,19,14,15,900.0,92.0,4.45,9.05,609.5,848.12,691.19
2018,2,19,14,30,889.0,90.0,4.4,8.9,579.0,807.6,662.2
2018,2,19,14,45,747.0,112.0,4.4,8.7,504.5,697.91,579.96
2018,2,19,15,0,605.0,134.0,4.4,8.5,430.0,592.1,495.97
2018,2,19,15,15,488.5,138.5,4.4,8.5,364.0,488.8,411.97
2018,2,19,15,30,372.0,143.0,4.4,8.5,298.0,399.05,337.09
2018,2,19,15,45,470.0,115.0,4.2,8.05,288.5,404.55,342.45
2018,2,19,16,0,568.0,87.0,4.0,7.6,279.0,403.07,340.02
2018,2,19,16,15,593.5,73.0,3.6,7.15,246.0,368.03,307.65
2018,2,19,16,30,619.0,59.0,3.2,6.7,213.0,328.99,270.17
2018,2,19,16,45,564.5,52.5,2.8,6.25,169.0,266.27,212.15
2018,2,19,17,0,510.0,46.0,2.4,5.8,125.0,208.84,157.97
2018,2,19,17,15,374.0,36.0,2.2,5.4,82.5,134.71,92.21
2018,2,19,17,30,238.0,26.0,2.0,5.0,40.0,72.23,14.84
2018,2,19,17,45,119.0,13.0,1.8,4.6,20.0,25.81,0.0
2018,2,19,18,0,0.0,0.0,1.6,4.2,0.0,0.0,0.0
2018,2,19,18,15,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2018,2,19,18,30,0.0,0.0,1.5,3.8,0.0,0.0,0.0
2018,2,19,18,45,0.0,0.0,1.45,3.6,0.0,0.0,0.0
2018,2,19,19,0,0.0,0.0,1.4,3.4,0.0,0.0,0.0
2018,2,19,19,15,0.0,0.0,1.35,3.25,0.0,0.0,0.0
2018,2,19,19,30,0.0,0.0,1.3,3.1,0.0,0.0,0.0
2018,2,19,19,45,0.0,0.0,1.3,2.9,0.0,0.0,0.0
2018,2,19,20,0,0.0,0.0,1.3,2.7,0.0,0.0,0.0
2018,2,19,20,15,0.0,0.0,1.25,2.6,0.0,0.0,0.0
2018,2,19,20,30,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2018,2,19,20,45,0.0,0.0,1.2,2.35,0.0,0.0,0.0
2018,2,19,21,0,0.0,0.0,1.2,2.2,0.0,0.0,0.0
2018,2,19,21,15,0.0,0.0,1.2,2.1,0.0,0.0,0.0
2018,2,19,21,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2018,2,19,21,45,0.0,0.0,1.2,1.9,0.0,0.0,0.0
2018,2,19,22,0,0.0,0.0,1.2,1.8,0.0,0.0,0.0
2018,2,19,22,15,0.0,0.0,1.2,1.75,0.0,0.0,0.0
2018,2,19,22,30,0.0,0.0,1.2,1.7,0.0,0.0,0.0
2018,2,19,22,45,0.0,0.0,1.2,1.65,0.0,0.0,0.0
2018,2,19,23,0,0.0,0.0,1.2,1.6,0.0,0.0,0.0
2018,2,19,23,15,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2018,2,19,23,30,0.0,0.0,1.2,1.4,0.0,0.0,0.0
2018,2,19,23,45,0.0,0.0,1.2,1.35,0.0,0.0,0.0
2018,2,20,0,0,0.0,0.0,1.2,1.3,0.0,0.0,0.0
2018,2,20,0,15,0.0,0.0,1.2,1.25,0.0,0.0,0.0
2018,2,20,0,30,0.0,0.0,1.2,1.2,0.0,0.0,0.0
2018,2,20,0,45,0.0,0.0,1.2,1.15,0.0,0.0,0.0
2018,2,20,1,0,0.0,0.0,1.2,1.1,0.0,0.0,0.0
2018,2,20,1,15,0.0,0.0,1.15,1.05,0.0,0.0,0.0
2018,2,20,1,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2018,2,20,1,45,0.0,0.0,1.1,0.95,0.0,0.0,0.0
2018,2,20,2,0,0.0,0.0,1.1,0.9,0.0,0.0,0.0
2018,2,20,2,15,0.0,0.0,1.1,0.9,0.0,0.0,0.0
2018,2,20,2,30,0.0,0.0,1.1,0.9,0.0,0.0,0.0
2018,2,20,2,45,0.0,0.0,1.1,0.9,0.0,0.0,0.0
2018,2,20,3,0,0.0,0.0,1.1,0.9,0.0,0.0,0.0
2018,2,20,3,15,0.0,0.0,1.1,0.95,0.0,0.0,0.0
2018,2,20,3,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2018,2,20,3,45,0.0,0.0,1.05,1.0,0.0,0.0,0.0
2018,2,20,4,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2018,2,20,4,15,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2018,2,20,4,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2018,2,20,4,45,0.0,0.0,0.95,1.0,0.0,0.0,0.0
2018,2,20,5,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2018,2,20,5,15,0.0,0.0,0.9,1.05,0.0,0.0,0.0
2018,2,20,5,30,0.0,0.0,0.9,1.1,0.0,0.0,0.0
2018,2,20,5,45,0.0,0.0,0.9,1.1,0.0,0.0,0.0
2018,2,20,6,0,0.0,0.0,0.9,1.1,0.0,0.0,0.0
2018,2,20,6,15,0.0,0.0,0.9,1.6,0.0,0.0,0.0
2018,2,20,6,30,0.0,0.0,0.9,2.1,0.0,0.0,0.0
2018,2,20,6,45,97.5,8.5,0.9,2.65,11.5,0.0,0.0
2018,2,20,7,0,195.0,17.0,0.9,3.2,23.0,42.93,0.0
2018,2,20,7,15,363.5,26.5,1.05,4.0,64.0,108.2,61.62
2018,2,20,7,30,532.0,36.0,1.2,4.8,105.0,183.77,132.04
2018,2,20,7,45,614.5,42.0,1.3,5.6,155.0,249.6,192.58
2018,2,20,8,0,697.0,48.0,1.4,6.4,205.0,323.97,259.66
2018,2,20,8,15,746.5,52.5,1.4,7.0,256.5,390.62,319.25
2018,2,20,8,30,796.0,57.0,1.4,7.6,308.0,461.19,379.72
2018,2,20,8,45,828.0,60.5,1.4,8.25,357.0,524.67,432.12
2018,2,20,9,0,860.0,64.0,1.4,8.9,406.0,589.34,483.22
2018,2,20,9,15,880.0,66.5,1.4,9.25,450.0,642.03,523.9
2018,2,20,9,30,900.0,69.0,1.4,9.6,494.0,697.51,564.57
2018,2,20,9,45,914.5,71.5,1.4,10.0,533.0,747.97,598.74
2018,2,20,10,0,929.0,74.0,1.4,10.4,572.0,796.61,630.94
2018,2,20,10,15,939.0,75.5,1.45,10.65,604.5,838.39,658.69
2018,2,20,10,30,949.0,77.0,1.5,10.9,637.0,877.48,684.37
2018,2,20,10,45,954.0,79.5,1.55,11.2,662.0,910.58,705.62
2018,2,20,11,0,959.0,82.0,1.6,11.5,687.0,940.31,724.54
2018,2,20,11,15,962.0,83.0,1.7,11.7,704.0,962.95,739.63
2018,2,20,11,30,965.0,84.0,1.8,11.9,721.0,981.86,752.35
2018,2,20,11,45,965.5,85.5,1.9,12.05,730.0,995.22,761.61
2018,2,20,12,0,966.0,87.0,2.0,12.2,739.0,1004.63,768.39
2018,2,20,12,15,966.0,87.0,2.05,12.3,740.0,1007.82,770.66
2018,2,20,12,30,966.0,87.0,2.1,12.4,741.0,1006.99,770.45
2018,2,20,12,45,963.0,87.0,2.2,12.45,733.5,999.39,766.6
2018,2,20,13,0,960.0,87.0,2.3,12.5,726.0,987.85,760.23
2018,2,20,13,15,954.0,86.0,2.35,12.45,709.5,968.58,748.37
2018,2,20,13,30,948.0,85.0,2.4,12.4,693.0,945.64,734.09
2018,2,20,13,45,939.5,84.5,2.45,12.35,669.5,917.6,716.26
2018,2,20,14,0,931.0,84.0,2.5,12.3,646.0,886.32,696.09
2018,2,20,14,15,919.5,82.5,2.55,12.1,615.0,848.39,671.4
2018,2,20,14,30,908.0,81.0,2.6,11.9,584.0,807.81,644.54
2018,2,20,14,45,892.5,79.0,2.65,11.7,546.5,761.28,612.89
2018,2,20,15,0,877.0,77.0,2.7,11.5,509.0,717.66,582.91
2018,2,20,15,15,855.0,74.0,2.7,11.5,465.5,661.84,541.57
2018,2,20,15,30,833.0,71.0,2.7,11.5,422.0,605.36,497.36
2018,2,20,15,45,801.0,68.0,2.65,10.8,374.5,542.88,448.02
2018,2,20,16,0,769.0,65.0,2.6,10.1,327.0,481.43,397.64
2018,2,20,16,15,664.5,65.0,2.35,9.2,267.0,392.7,323.32
2018,2,20,16,30,560.0,65.0,2.1,8.3,207.0,312.13,254.12
2018,2,20,16,45,443.0,57.5,1.8,7.45,154.5,229.47,182.35
2018,2,20,17,0,326.0,50.0,1.5,6.6,102.0,158.16,120.24
2018,2,20,17,15,228.5,36.5,1.5,6.15,66.5,100.87,69.98
2018,2,20,17,30,131.0,23.0,1.5,5.7,31.0,51.51,14.59
2018,2,20,17,45,65.5,11.5,1.45,5.25,15.5,18.38,0.0
2018,2,20,18,0,0.0,0.0,1.4,4.8,0.0,0.0,0.0
2018,2,20,18,15,0.0,0.0,1.35,4.7,0.0,0.0,0.0
2018,2,20,18,30,0.0,0.0,1.3,4.6,0.0,0.0,0.0
2018,2,20,18,45,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2018,2,20,19,0,0.0,0.0,1.3,4.4,0.0,0.0,0.0
2018,2,20,19,15,0.0,0.0,1.25,4.4,0.0,0.0,0.0
2018,2,20,19,30,0.0,0.0,1.2,4.4,0.0,0.0,0.0
2018,2,20,19,45,0.0,0.0,1.15,4.4,0.0,0.0,0.0
2018,2,20,20,0,0.0,0.0,1.1,4.4,0.0,0.0,0.0
2018,2,20,20,15,0.0,0.0,1.1,4.25,0.0,0.0,0.0
2018,2,20,20,30,0.0,0.0,1.1,4.1,0.0,0.0,0.0
2018,2,20,20,45,0.0,0.0,1.1,3.9,0.0,0.0,0.0
2018,2,20,21,0,0.0,0.0,1.1,3.7,0.0,0.0,0.0
2018,2,20,21,15,0.0,0.0,1.1,3.45,0.0,0.0,0.0
2018,2,20,21,30,0.0,0.0,1.1,3.2,0.0,0.0,0.0
2018,2,20,21,45,0.0,0.0,1.1,2.95,0.0,0.0,0.0
2018,2,20,22,0,0.0,0.0,1.1,2.7,0.0,0.0,0.0
2018,2,20,22,15,0.0,0.0,1.1,2.65,0.0,0.0,0.0
2018,2,20,22,30,0.0,0.0,1.1,2.6,0.0,0.0,0.0
2018,2,20,22,45,0.0,0.0,1.1,2.55,0.0,0.0,0.0
2018,2,20,23,0,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2018,2,20,23,15,0.0,0.0,1.05,2.5,0.0,0.0,0.0
2018,2,20,23,30,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2018,2,20,23,45,0.0,0.0,0.95,2.55,0.0,0.0,0.0
2018,2,21,0,0,0.0,0.0,0.9,2.6,0.0,0.0,0.0
2018,2,21,0,15,0.0,0.0,0.8,2.7,0.0,0.0,0.0
2018,2,21,0,30,0.0,0.0,0.7,2.8,0.0,0.0,0.0
2018,2,21,0,45,0.0,0.0,0.65,2.85,0.0,0.0,0.0
2018,2,21,1,0,0.0,0.0,0.6,2.9,0.0,0.0,0.0
2018,2,21,1,15,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2018,2,21,1,30,0.0,0.0,0.6,3.1,0.0,0.0,0.0
2018,2,21,1,45,0.0,0.0,0.55,3.15,0.0,0.0,0.0
2018,2,21,2,0,0.0,0.0,0.5,3.2,0.0,0.0,0.0
2018,2,21,2,15,0.0,0.0,0.5,3.25,0.0,0.0,0.0
2018,2,21,2,30,0.0,0.0,0.5,3.3,0.0,0.0,0.0
2018,2,21,2,45,0.0,0.0,0.45,3.3,0.0,0.0,0.0
2018,2,21,3,0,0.0,0.0,0.4,3.3,0.0,0.0,0.0
2018,2,21,3,15,0.0,0.0,0.4,3.4,0.0,0.0,0.0
2018,2,21,3,30,0.0,0.0,0.4,3.5,0.0,0.0,0.0
2018,2,21,3,45,0.0,0.0,0.35,3.6,0.0,0.0,0.0
2018,2,21,4,0,0.0,0.0,0.3,3.7,0.0,0.0,0.0
2018,2,21,4,15,0.0,0.0,0.3,3.75,0.0,0.0,0.0
2018,2,21,4,30,0.0,0.0,0.3,3.8,0.0,0.0,0.0
2018,2,21,4,45,0.0,0.0,0.25,3.9,0.0,0.0,0.0
2018,2,21,5,0,0.0,0.0,0.2,4.0,0.0,0.0,0.0
2018,2,21,5,15,0.0,0.0,0.2,3.95,0.0,0.0,0.0
2018,2,21,5,30,0.0,0.0,0.2,3.9,0.0,0.0,0.0
2018,2,21,5,45,0.0,0.0,0.2,3.9,0.0,0.0,0.0
2018,2,21,6,0,0.0,0.0,0.2,3.9,0.0,0.0,0.0
2018,2,21,6,15,0.0,0.0,0.2,3.95,0.0,0.0,0.0
2018,2,21,6,30,0.0,0.0,0.2,4.0,0.0,0.0,0.0
2018,2,21,6,45,80.0,9.0,0.2,4.05,12.0,0.0,0.0
2018,2,21,7,0,160.0,18.0,0.2,4.1,24.0,39.35,0.0
2018,2,21,7,15,311.5,28.5,0.3,4.45,62.5,101.14,60.46
2018,2,21,7,30,463.0,39.0,0.4,4.8,101.0,171.96,124.54
2018,2,21,7,45,538.0,46.5,0.5,5.15,147.5,232.81,180.07
2018,2,21,8,0,613.0,54.0,0.6,5.5,194.0,301.72,241.97
2018,2,21,8,15,673.0,58.5,0.75,6.05,245.5,366.84,299.78
2018,2,21,8,30,733.0,63.0,0.9,6.6,297.0,438.83,361.41
2018,2,21,8,45,776.0,65.0,1.0,7.1,347.0,503.51,415.15
2018,2,21,9,0,819.0,67.0,1.1,7.6,397.0,570.53,468.91
2018,2,21,9,15,846.0,69.0,1.0,8.1,442.0,629.24,512.73
2018,2,21,9,30,873.0,71.0,0.9,8.6,487.0,683.5,550.92
2018,2,21,9,45,893.5,71.5,0.8,9.1,527.0,734.89,583.84
2018,2,21,10,0,914.0,72.0,0.7,9.6,567.0,784.99,614.71
2018,2,21,10,15,925.0,74.0,0.65,10.05,599.5,827.67,640.46
2018,2,21,10,30,936.0,76.0,0.6,10.5,632.0,867.78,663.97
2018,2,21,10,45,943.5,77.0,0.55,10.9,657.5,900.91,682.5
2018,2,21,11,0,951.0,78.0,0.5,11.3,683.0,930.82,698.73
2018,2,21,11,15,956.0,79.0,0.65,11.6,701.0,955.09,715.89
2018,2,21,11,30,961.0,80.0,0.8,11.9,719.0,975.72,730.83
2018,2,21,11,45,963.0,81.5,0.95,12.2,729.0,990.41,741.98
2018,2,21,12,0,965.0,83.0,1.1,12.5,739.0,1001.18,750.68
2018,2,21,12,15,963.0,84.0,1.25,12.7,739.5,1003.65,754.29
2018,2,21,12,30,961.0,85.0,1.4,12.9,740.0,1002.11,755.36
2018,2,21,12,45,956.0,86.0,1.55,13.05,732.5,993.81,752.11
2018,2,21,13,0,951.0,87.0,1.7,13.2,725.0,981.62,746.28
2018,2,21,13,15,944.5,87.0,1.85,13.15,709.0,963.13,736.68
