Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,3,14,3,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2018,3,14,4,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2018,3,14,4,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2018,3,14,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2018,3,14,4,45,0.0,0.0,0.85,7.95,0.0,0.0,0.0
2018,3,14,5,0,0.0,0.0,0.8,7.9,0.0,0.0,0.0
2018,3,14,5,15,0.0,0.0,0.8,7.9,0.0,0.0,0.0
2018,3,14,5,30,0.0,0.0,0.8,7.9,0.0,0.0,0.0
2018,3,14,5,45,0.0,0.0,0.8,7.9,0.0,0.0,0.0
2018,3,14,6,0,0.0,0.0,0.8,7.9,0.0,0.0,0.0
2018,3,14,6,15,3.0,2.5,1.0,8.4,2.5,0.0,0.0
2018,3,14,6,30,6.0,5.0,1.2,8.9,5.0,5.13,0.0
2018,3,14,6,45,3.0,12.5,1.45,9.35,12.5,11.95,3.18
2018,3,14,7,0,0.0,20.0,1.7,9.8,20.0,18.54,10.05
2018,3,14,7,15,0.0,24.5,1.8,10.15,24.5,22.72,13.96
2018,3,14,7,30,0.0,29.0,1.9,10.5,29.0,26.9,17.74
2018,3,14,7,45,0.0,25.0,2.05,10.8,25.0,23.18,14.54
2018,3,14,8,0,0.0,21.0,2.2,11.1,21.0,19.47,11.29
2018,3,14,8,15,0.0,28.0,2.3,11.3,28.0,25.98,16.88
2018,3,14,8,30,0.0,35.0,2.4,11.5,35.0,32.5,22.42
2018,3,14,8,45,0.0,31.0,2.55,11.75,31.0,28.79,19.12
2018,3,14,9,0,0.0,27.0,2.7,12.0,27.0,25.08,15.85
2018,3,14,9,15,0.0,35.0,2.7,12.0,35.0,32.53,22.14
2018,3,14,9,30,0.0,43.0,2.7,12.0,43.0,40.0,28.39
2018,3,14,9,45,0.0,76.5,2.7,12.05,76.5,71.27,54.64
2018,3,14,10,0,0.0,110.0,2.7,12.1,110.0,102.99,80.91
2018,3,14,10,15,0.0,122.5,2.65,12.2,122.5,115.04,90.63
2018,3,14,10,30,0.0,135.0,2.6,12.3,135.0,127.13,100.36
2018,3,14,10,45,4.0,167.0,2.6,12.45,170.0,161.99,128.78
2018,3,14,11,0,8.0,199.0,2.6,12.6,205.0,197.39,157.27
2018,3,14,11,15,8.0,199.0,2.55,12.65,205.0,197.49,157.07
2018,3,14,11,30,8.0,199.0,2.5,12.7,205.0,197.58,156.98
2018,3,14,11,45,10.5,204.5,2.5,12.8,212.5,205.54,163.34
2018,3,14,12,0,13.0,210.0,2.5,12.9,220.0,213.51,169.7
2018,3,14,12,15,38.5,271.5,2.5,12.9,301.5,312.55,248.98
2018,3,14,12,30,64.0,333.0,2.5,12.9,383.0,404.02,320.18
2018,3,14,12,45,44.0,308.0,2.5,12.9,342.0,356.93,282.87
2018,3,14,13,0,24.0,283.0,2.5,12.9,301.0,297.71,236.33
2018,3,14,13,15,60.0,305.5,2.5,12.9,350.0,368.25,293.11
2018,3,14,13,30,96.0,328.0,2.5,12.9,399.0,425.15,338.08
2018,3,14,13,45,155.0,326.0,2.5,12.9,436.0,486.61,386.94
2018,3,14,14,0,214.0,324.0,2.5,12.9,473.0,531.68,422.86
2018,3,14,14,15,197.5,297.0,2.5,12.85,429.5,481.26,384.77
2018,3,14,14,30,181.0,270.0,2.5,12.8,386.0,431.36,347.1
2018,3,14,14,45,209.5,240.5,2.5,12.75,367.5,414.32,335.71
2018,3,14,15,0,238.0,211.0,2.5,12.7,349.0,403.94,328.98
2018,3,14,15,15,366.0,184.5,2.5,12.7,378.5,461.81,377.05
2018,3,14,15,30,494.0,158.0,2.5,12.7,408.0,496.95,405.94
2018,3,14,15,45,631.5,118.0,2.5,12.4,405.5,513.8,420.15
2018,3,14,16,0,769.0,78.0,2.5,12.1,403.0,509.2,416.15
2018,3,14,16,15,668.0,82.5,2.25,11.7,339.0,422.77,344.59
2018,3,14,16,30,567.0,87.0,2.0,11.3,275.0,344.73,278.93
2018,3,14,16,45,531.0,75.0,1.75,10.85,227.0,283.9,225.69
2018,3,14,17,0,495.0,63.0,1.5,10.4,179.0,226.59,174.09
2018,3,14,17,15,477.5,51.0,1.4,9.8,140.0,177.7,128.48
2018,3,14,17,30,460.0,39.0,1.3,9.2,101.0,130.65,84.58
2018,3,14,17,45,307.0,28.5,1.15,8.55,62.0,70.26,34.93
2018,3,14,18,0,154.0,18.0,1.0,7.9,23.0,26.38,0.0
2018,3,14,18,15,77.0,9.0,1.0,7.7,11.5,0.0,0.0
2018,3,14,18,30,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2018,3,14,18,45,0.0,0.0,1.0,7.3,0.0,0.0,0.0
2018,3,14,19,0,0.0,0.0,1.0,7.1,0.0,0.0,0.0
2018,3,14,19,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2018,3,14,19,30,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,3,14,19,45,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,3,14,20,0,0.0,0.0,1.1,6.7,0.0,0.0,0.0
2018,3,14,20,15,0.0,0.0,1.1,6.65,0.0,0.0,0.0
2018,3,14,20,30,0.0,0.0,1.1,6.6,0.0,0.0,0.0
2018,3,14,20,45,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2018,3,14,21,0,0.0,0.0,1.1,6.4,0.0,0.0,0.0
2018,3,14,21,15,0.0,0.0,1.1,6.35,0.0,0.0,0.0
2018,3,14,21,30,0.0,0.0,1.1,6.3,0.0,0.0,0.0
2018,3,14,21,45,0.0,0.0,1.15,6.25,0.0,0.0,0.0
2018,3,14,22,0,0.0,0.0,1.2,6.2,0.0,0.0,0.0
2018,3,14,22,15,0.0,0.0,1.2,6.1,0.0,0.0,0.0
2018,3,14,22,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2018,3,14,22,45,0.0,0.0,1.2,5.95,0.0,0.0,0.0
2018,3,14,23,0,0.0,0.0,1.2,5.9,0.0,0.0,0.0
2018,3,14,23,15,0.0,0.0,1.3,5.85,0.0,0.0,0.0
2018,3,14,23,30,0.0,0.0,1.4,5.8,0.0,0.0,0.0
2018,3,14,23,45,0.0,0.0,1.45,5.8,0.0,0.0,0.0
2018,3,15,0,0,0.0,0.0,1.5,5.8,0.0,0.0,0.0
2018,3,15,0,15,0.0,0.0,1.55,5.8,0.0,0.0,0.0
2018,3,15,0,30,0.0,0.0,1.6,5.8,0.0,0.0,0.0
2018,3,15,0,45,0.0,0.0,1.6,5.75,0.0,0.0,0.0
2018,3,15,1,0,0.0,0.0,1.6,5.7,0.0,0.0,0.0
2018,3,15,1,15,0.0,0.0,1.6,5.7,0.0,0.0,0.0
2018,3,15,1,30,0.0,0.0,1.6,5.7,0.0,0.0,0.0
2018,3,15,1,45,0.0,0.0,1.55,5.65,0.0,0.0,0.0
2018,3,15,2,0,0.0,0.0,1.5,5.6,0.0,0.0,0.0
2018,3,15,2,15,0.0,0.0,1.45,5.55,0.0,0.0,0.0
2018,3,15,2,30,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2018,3,15,2,45,0.0,0.0,1.35,5.4,0.0,0.0,0.0
2018,3,15,3,0,0.0,0.0,1.3,5.3,0.0,0.0,0.0
2018,3,15,3,15,0.0,0.0,1.25,5.15,0.0,0.0,0.0
2018,3,15,3,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2018,3,15,3,45,0.0,0.0,1.1,4.85,0.0,0.0,0.0
2018,3,15,4,0,0.0,0.0,1.0,4.7,0.0,0.0,0.0
2018,3,15,4,15,0.0,0.0,1.0,4.55,0.0,0.0,0.0
2018,3,15,4,30,0.0,0.0,1.0,4.4,0.0,0.0,0.0
2018,3,15,4,45,0.0,0.0,1.0,4.3,0.0,0.0,0.0
2018,3,15,5,0,0.0,0.0,1.0,4.2,0.0,0.0,0.0
2018,3,15,5,15,0.0,0.0,1.0,4.25,0.0,0.0,0.0
2018,3,15,5,30,0.0,0.0,1.0,4.3,0.0,0.0,0.0
2018,3,15,5,45,0.0,0.0,1.0,4.35,0.0,0.0,0.0
2018,3,15,6,0,0.0,0.0,1.0,4.4,0.0,0.0,0.0
2018,3,15,6,15,86.0,9.0,1.2,5.2,12.5,0.0,0.0
2018,3,15,6,30,172.0,18.0,1.4,6.0,25.0,28.08,0.0
2018,3,15,6,45,289.5,30.0,1.55,6.75,62.0,71.14,37.96
2018,3,15,7,0,407.0,42.0,1.7,7.5,99.0,125.43,83.67
2018,3,15,7,15,535.0,47.0,1.85,8.1,155.0,189.91,138.53
2018,3,15,7,30,663.0,52.0,2.0,8.7,211.0,269.1,207.65
2018,3,15,7,45,714.5,56.0,2.1,9.35,264.5,333.8,266.36
2018,3,15,8,0,766.0,60.0,2.2,10.0,318.0,403.35,327.51
2018,3,15,8,15,798.5,64.0,2.25,10.45,370.5,468.07,383.04
2018,3,15,8,30,831.0,68.0,2.3,10.9,423.0,534.69,438.01
2018,3,15,8,45,853.5,71.5,2.35,11.4,472.5,596.28,487.03
2018,3,15,9,0,876.0,75.0,2.4,11.9,522.0,654.56,531.95
2018,3,15,9,15,891.5,77.5,2.5,12.2,566.0,709.48,572.65
2018,3,15,9,30,907.0,80.0,2.6,12.5,610.0,763.11,610.26
2018,3,15,9,45,918.0,82.5,2.7,12.85,648.5,811.64,643.53
2018,3,15,10,0,929.0,85.0,2.8,13.2,687.0,857.94,674.82
2018,3,15,10,15,937.0,86.5,2.9,13.4,718.5,898.06,701.83
2018,3,15,10,30,945.0,88.0,3.0,13.6,750.0,935.24,726.68
2018,3,15,10,45,879.0,117.0,3.1,13.8,749.0,940.17,729.0
2018,3,15,11,0,813.0,146.0,3.2,14.0,748.0,931.2,722.03
2018,3,15,11,15,632.5,214.0,3.35,14.05,688.5,855.11,668.45
2018,3,15,11,30,452.0,282.0,3.5,14.1,629.0,760.25,596.0
2018,3,15,11,45,420.5,301.5,3.65,14.2,627.0,755.81,592.45
2018,3,15,12,0,389.0,321.0,3.8,14.3,625.0,736.12,577.47
2018,3,15,12,15,278.5,342.0,3.95,14.25,559.5,651.92,512.91
2018,3,15,12,30,168.0,363.0,4.1,14.2,494.0,552.41,435.89
2018,3,15,12,45,113.5,336.0,4.2,14.15,424.0,468.45,371.42
2018,3,15,13,0,59.0,309.0,4.3,14.1,354.0,371.69,295.59
2018,3,15,13,15,45.0,293.5,4.4,14.0,327.5,340.81,271.64
2018,3,15,13,30,31.0,278.0,4.5,13.9,301.0,310.31,247.58
2018,3,15,13,45,24.0,247.0,4.6,13.75,264.5,270.16,216.03
2018,3,15,14,0,17.0,216.0,4.7,13.6,228.0,221.97,177.66
2018,3,15,14,15,11.0,191.0,4.7,13.4,198.5,191.52,153.23
2018,3,15,14,30,5.0,166.0,4.7,13.2,169.0,161.6,129.0
2018,3,15,14,45,10.0,181.0,4.7,13.0,187.0,180.34,144.97
2018,3,15,15,0,15.0,196.0,4.7,12.8,205.0,198.93,160.79
2018,3,15,15,15,13.5,182.0,4.7,12.8,189.5,183.52,148.44
2018,3,15,15,30,12.0,168.0,4.7,12.8,174.0,168.26,136.2
2018,3,15,15,45,68.0,165.0,4.5,12.2,194.5,203.84,167.48
2018,3,15,16,0,124.0,162.0,4.3,11.6,215.0,234.09,193.59
2018,3,15,16,15,125.0,143.5,4.05,11.3,191.0,208.21,171.82
2018,3,15,16,30,126.0,125.0,3.8,11.0,167.0,182.1,149.46
2018,3,15,16,45,84.5,95.5,3.55,10.7,121.5,128.49,103.77
2018,3,15,17,0,43.0,66.0,3.3,10.4,76.0,77.02,59.87
2018,3,15,17,15,29.0,50.0,3.05,10.15,56.0,55.21,40.84
2018,3,15,17,30,15.0,34.0,2.8,9.9,36.0,35.2,23.5
2018,3,15,17,45,13.5,21.5,2.55,9.7,22.5,22.04,10.66
2018,3,15,18,0,12.0,9.0,2.3,9.5,9.0,9.3,0.0
2018,3,15,18,15,6.0,4.5,2.25,9.35,4.5,0.0,0.0
2018,3,15,18,30,0.0,0.0,2.2,9.2,0.0,0.0,0.0
2018,3,15,18,45,0.0,0.0,2.1,9.1,0.0,0.0,0.0
2018,3,15,19,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2018,3,15,19,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2018,3,15,19,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2018,3,15,19,45,0.0,0.0,2.4,9.05,0.0,0.0,0.0
2018,3,15,20,0,0.0,0.0,2.5,9.1,0.0,0.0,0.0
2018,3,15,20,15,0.0,0.0,2.55,9.15,0.0,0.0,0.0
2018,3,15,20,30,0.0,0.0,2.6,9.2,0.0,0.0,0.0
2018,3,15,20,45,0.0,0.0,2.65,9.25,0.0,0.0,0.0
2018,3,15,21,0,0.0,0.0,2.7,9.3,0.0,0.0,0.0
2018,3,15,21,15,0.0,0.0,2.7,9.3,0.0,0.0,0.0
2018,3,15,21,30,0.0,0.0,2.7,9.3,0.0,0.0,0.0
2018,3,15,21,45,0.0,0.0,2.75,9.3,0.0,0.0,0.0
2018,3,15,22,0,0.0,0.0,2.8,9.3,0.0,0.0,0.0
2018,3,15,22,15,0.0,0.0,2.7,9.25,0.0,0.0,0.0
2018,3,15,22,30,0.0,0.0,2.6,9.2,0.0,0.0,0.0
2018,3,15,22,45,0.0,0.0,2.5,9.1,0.0,0.0,0.0
2018,3,15,23,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2018,3,15,23,15,0.0,0.0,2.4,9.05,0.0,0.0,0.0
2018,3,15,23,30,0.0,0.0,2.4,9.1,0.0,0.0,0.0
2018,3,15,23,45,0.0,0.0,2.4,9.15,0.0,0.0,0.0
2018,3,16,0,0,0.0,0.0,2.4,9.2,0.0,0.0,0.0
2018,3,16,0,15,0.0,0.0,2.4,9.2,0.0,0.0,0.0
2018,3,16,0,30,0.0,0.0,2.4,9.2,0.0,0.0,0.0
2018,3,16,0,45,0.0,0.0,2.4,9.2,0.0,0.0,0.0
2018,3,16,1,0,0.0,0.0,2.4,9.2,0.0,0.0,0.0
2018,3,16,1,15,0.0,0.0,2.35,9.15,0.0,0.0,0.0
2018,3,16,1,30,0.0,0.0,2.3,9.1,0.0,0.0,0.0
2018,3,16,1,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2018,3,16,2,0,0.0,0.0,2.1,8.9,0.0,0.0,0.0
2018,3,16,2,15,0.0,0.0,2.05,8.8,0.0,0.0,0.0
2018,3,16,2,30,0.0,0.0,2.0,8.7,0.0,0.0,0.0
2018,3,16,2,45,0.0,0.0,1.95,8.65,0.0,0.0,0.0
2018,3,16,3,0,0.0,0.0,1.9,8.6,0.0,0.0,0.0
2018,3,16,3,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2018,3,16,3,30,0.0,0.0,1.8,8.4,0.0,0.0,0.0
2018,3,16,3,45,0.0,0.0,1.8,8.35,0.0,0.0,0.0
2018,3,16,4,0,0.0,0.0,1.8,8.3,0.0,0.0,0.0
2018,3,16,4,15,0.0,0.0,1.8,8.3,0.0,0.0,0.0
2018,3,16,4,30,0.0,0.0,1.8,8.3,0.0,0.0,0.0
2018,3,16,4,45,0.0,0.0,1.8,8.35,0.0,0.0,0.0
2018,3,16,5,0,0.0,0.0,1.8,8.4,0.0,0.0,0.0
2018,3,16,5,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2018,3,16,5,30,0.0,0.0,1.9,8.6,0.0,0.0,0.0
2018,3,16,5,45,0.0,0.0,1.95,8.75,0.0,0.0,0.0
2018,3,16,6,0,0.0,0.0,2.0,8.9,0.0,0.0,0.0
2018,3,16,6,15,0.0,1.0,2.2,9.1,1.0,0.95,0.0
2018,3,16,6,30,0.0,2.0,2.4,9.3,2.0,1.91,0.0
2018,3,16,6,45,0.0,4.5,2.55,9.55,4.5,4.16,0.0
2018,3,16,7,0,0.0,7.0,2.7,9.8,7.0,6.48,0.0
2018,3,16,7,15,0.0,11.0,2.85,9.95,11.0,10.18,3.16
2018,3,16,7,30,0.0,15.0,3.0,10.1,15.0,13.9,6.46
2018,3,16,7,45,0.0,19.0,3.15,10.3,19.0,17.61,9.72
2018,3,16,8,0,0.0,23.0,3.3,10.5,23.0,21.33,12.93
2018,3,16,8,15,0.0,30.0,3.4,10.6,30.0,27.84,18.52
2018,3,16,8,30,0.0,37.0,3.5,10.7,37.0,34.36,24.07
2018,3,16,8,45,0.5,67.0,3.6,10.8,67.5,62.64,48.19
2018,3,16,9,0,1.0,97.0,3.7,10.9,98.0,91.29,72.29
2018,3,16,9,15,35.5,161.5,3.75,11.0,182.5,183.8,150.28
2018,3,16,9,30,70.0,226.0,3.8,11.1,267.0,278.35,227.96
2018,3,16,9,45,69.5,249.5,3.9,11.15,292.5,305.62,249.21
2018,3,16,10,0,69.0,273.0,4.0,11.2,318.0,332.82,270.39
2018,3,16,10,15,35.5,205.0,4.1,11.2,228.0,234.26,189.85
2018,3,16,10,30,2.0,137.0,4.2,11.2,138.0,130.79,103.83
2018,3,16,10,45,2.5,145.5,4.3,11.2,147.0,139.55,111.05
2018,3,16,11,0,3.0,154.0,4.4,11.2,156.0,148.35,118.18
2018,3,16,11,15,82.5,197.0,4.5,11.25,260.5,284.87,232.56
2018,3,16,11,30,162.0,240.0,4.6,11.3,365.0,421.45,343.46
2018,3,16,11,45,215.5,236.5,4.7,11.3,404.5,471.6,384.36
2018,3,16,12,0,269.0,233.0,4.8,11.3,444.0,521.6,425.1
2018,3,16,12,15,135.5,176.0,4.85,11.3,282.5,328.1,268.67
2018,3,16,12,30,2.0,119.0,4.9,11.3,121.0,113.68,89.17
2018,3,16,12,45,10.0,155.0,4.95,11.3,163.0,156.27,124.84
2018,3,16,13,0,18.0,191.0,5.0,11.3,205.0,207.09,166.73
2018,3,16,13,15,23.0,209.0,5.0,11.25,226.5,230.17,185.75
2018,3,16,13,30,28.0,227.0,5.0,11.2,248.0,253.14,204.7
2018,3,16,13,45,42.0,216.0,5.0,11.15,246.0,253.59,205.93
2018,3,16,14,0,56.0,205.0,5.0,11.1,244.0,253.22,206.53
2018,3,16,14,15,83.0,240.5,4.95,11.0,296.0,311.77,255.09
2018,3,16,14,30,110.0,276.0,4.9,10.9,348.0,379.67,310.45
2018,3,16,14,45,145.0,260.0,4.85,10.85,349.0,385.03,316.18
2018,3,16,15,0,180.0,244.0,4.8,10.8,350.0,387.24,319.38
2018,3,16,15,15,226.5,226.5,4.8,10.8,349.5,392.32,324.95
2018,3,16,15,30,273.0,209.0,4.8,10.8,349.0,400.58,332.58
2018,3,16,15,45,296.0,182.5,4.5,10.45,321.0,371.39,309.25
2018,3,16,16,0,319.0,156.0,4.2,10.1,293.0,339.27,282.85
2018,3,16,16,15,343.0,135.0,3.85,9.75,265.5,310.47,258.11
2018,3,16,16,30,367.0,114.0,3.5,9.4,238.0,284.14,234.26
2018,3,16,16,45,476.0,86.0,3.1,9.1,218.5,272.25,219.79
2018,3,16,17,0,585.0,58.0,2.7,8.8,199.0,249.18,192.79
2018,3,16,17,15,525.0,50.0,2.3,8.15,153.0,188.34,137.14
2018,3,16,17,30,465.0,42.0,1.9,7.5,107.0,134.41,88.51
2018,3,16,17,45,317.5,30.5,1.55,6.85,66.5,73.66,39.04
2018,3,16,18,0,170.0,19.0,1.2,6.2,26.0,28.29,0.0
2018,3,16,18,15,85.0,9.5,1.15,6.0,13.0,0.0,0.0
2018,3,16,18,30,0.0,0.0,1.1,5.8,0.0,0.0,0.0
2018,3,16,18,45,0.0,0.0,1.1,5.6,0.0,0.0,0.0
2018,3,16,19,0,0.0,0.0,1.1,5.4,0.0,0.0,0.0
2018,3,16,19,15,0.0,0.0,1.1,5.3,0.0,0.0,0.0
2018,3,16,19,30,0.0,0.0,1.1,5.2,0.0,0.0,0.0
2018,3,16,19,45,0.0,0.0,1.1,5.1,0.0,0.0,0.0
2018,3,16,20,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2018,3,16,20,15,0.0,0.0,1.1,5.05,0.0,0.0,0.0
2018,3,16,20,30,0.0,0.0,1.1,5.1,0.0,0.0,0.0
2018,3,16,20,45,0.0,0.0,1.05,5.1,0.0,0.0,0.0
2018,3,16,21,0,0.0,0.0,1.0,5.1,0.0,0.0,0.0
2018,3,16,21,15,0.0,0.0,1.0,5.2,0.0,0.0,0.0
2018,3,16,21,30,0.0,0.0,1.0,5.3,0.0,0.0,0.0
2018,3,16,21,45,0.0,0.0,0.95,5.45,0.0,0.0,0.0
2018,3,16,22,0,0.0,0.0,0.9,5.6,0.0,0.0,0.0
2018,3,16,22,15,0.0,0.0,0.85,5.7,0.0,0.0,0.0
2018,3,16,22,30,0.0,0.0,0.8,5.8,0.0,0.0,0.0
2018,3,16,22,45,0.0,0.0,0.8,5.9,0.0,0.0,0.0
2018,3,16,23,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2018,3,16,23,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2018,3,16,23,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2018,3,16,23,45,0.0,0.0,0.8,6.05,0.0,0.0,0.0
2018,3,17,0,0,0.0,0.0,0.8,6.1,0.0,0.0,0.0
2018,3,17,0,15,0.0,0.0,0.75,6.1,0.0,0.0,0.0
2018,3,17,0,30,0.0,0.0,0.7,6.1,0.0,0.0,0.0
2018,3,17,0,45,0.0,0.0,0.7,6.15,0.0,0.0,0.0
2018,3,17,1,0,0.0,0.0,0.7,6.2,0.0,0.0,0.0
2018,3,17,1,15,0.0,0.0,0.7,6.2,0.0,0.0,0.0
2018,3,17,1,30,0.0,0.0,0.7,6.2,0.0,0.0,0.0
2018,3,17,1,45,0.0,0.0,0.7,6.2,0.0,0.0,0.0
2018,3,17,2,0,0.0,0.0,0.7,6.2,0.0,0.0,0.0
2018,3,17,2,15,0.0,0.0,0.7,6.2,0.0,0.0,0.0
2018,3,17,2,30,0.0,0.0,0.7,6.2,0.0,0.0,0.0
2018,3,17,2,45,0.0,0.0,0.65,6.2,0.0,0.0,0.0
2018,3,17,3,0,0.0,0.0,0.6,6.2,0.0,0.0,0.0
2018,3,17,3,15,0.0,0.0,0.65,6.2,0.0,0.0,0.0
2018,3,17,3,30,0.0,0.0,0.7,6.2,0.0,0.0,0.0
2018,3,17,3,45,0.0,0.0,0.7,6.15,0.0,0.0,0.0
2018,3,17,4,0,0.0,0.0,0.7,6.1,0.0,0.0,0.0
2018,3,17,4,15,0.0,0.0,0.7,6.15,0.0,0.0,0.0
2018,3,17,4,30,0.0,0.0,0.7,6.2,0.0,0.0,0.0
2018,3,17,4,45,0.0,0.0,0.7,6.2,0.0,0.0,0.0
2018,3,17,5,0,0.0,0.0,0.7,6.2,0.0,0.0,0.0
2018,3,17,5,15,0.0,0.0,0.75,6.25,0.0,0.0,0.0
2018,3,17,5,30,0.0,0.0,0.8,6.3,0.0,0.0,0.0
2018,3,17,5,45,0.0,0.0,0.85,6.4,0.0,0.0,0.0
2018,3,17,6,0,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2018,3,17,6,15,0.0,1.0,1.1,6.8,1.0,0.95,0.0
2018,3,17,6,30,0.0,2.0,1.3,7.1,2.0,1.85,0.0
2018,3,17,6,45,0.0,5.0,1.55,7.4,5.0,4.62,0.0
2018,3,17,7,0,0.0,8.0,1.8,7.7,8.0,7.4,0.72
2018,3,17,7,15,0.0,11.5,1.9,7.85,11.5,10.65,3.65
2018,3,17,7,30,0.0,15.0,2.0,8.0,15.0,13.9,6.57
2018,3,17,7,45,4.0,50.5,2.05,8.2,52.0,48.44,36.79
2018,3,17,8,0,8.0,86.0,2.1,8.4,89.0,84.17,67.67
2018,3,17,8,15,43.5,127.0,2.1,8.6,146.0,145.97,120.44
2018,3,17,8,30,79.0,168.0,2.1,8.8,203.0,210.1,174.27
2018,3,17,8,45,217.5,186.5,2.1,9.0,296.5,330.58,274.65
2018,3,17,9,0,356.0,205.0,2.1,9.2,390.0,452.02,372.81
2018,3,17,9,15,348.5,226.5,2.1,9.35,420.5,487.43,399.14
2018,3,17,9,30,341.0,248.0,2.1,9.5,451.0,521.24,424.17
2018,3,17,9,45,427.0,238.0,2.05,9.7,508.0,602.61,486.76
2018,3,17,10,0,513.0,228.0,2.0,9.9,565.0,680.21,544.78
2018,3,17,10,15,554.0,225.0,1.95,10.05,604.5,730.82,580.89
2018,3,17,10,30,595.0,222.0,1.9,10.2,644.0,781.78,616.78
2018,3,17,10,45,719.5,179.0,1.85,10.35,706.5,870.78,679.26
2018,3,17,11,0,844.0,136.0,1.8,10.5,769.0,951.98,732.62
2018,3,17,11,15,852.5,134.5,1.8,10.6,785.0,974.43,745.94
2018,3,17,11,30,861.0,133.0,1.8,10.7,801.0,993.57,757.77
2018,3,17,11,45,887.0,123.5,1.8,10.8,818.0,1008.69,767.02
2018,3,17,12,0,913.0,114.0,1.8,10.9,835.0,1029.18,780.0
2018,3,17,12,15,744.5,174.5,1.85,10.95,762.5,946.21,724.38
2018,3,17,12,30,576.0,235.0,1.9,11.0,690.0,844.3,654.24
2018,3,17,12,45,307.5,225.0,1.95,11.0,467.5,562.9,447.36
2018,3,17,13,0,39.0,215.0,2.0,11.0,245.0,252.12,201.44
2018,3,17,13,15,86.5,250.5,2.1,10.9,315.5,345.86,278.7
2018,3,17,13,30,134.0,286.0,2.2,10.8,386.0,426.51,342.81
2018,3,17,13,45,275.5,280.0,2.25,10.75,477.5,557.03,446.75
2018,3,17,14,0,417.0,274.0,2.3,10.7,569.0,678.25,540.12
2018,3,17,14,15,422.5,262.5,2.3,10.55,550.0,656.34,524.02
2018,3,17,14,30,428.0,251.0,2.3,10.4,531.0,632.44,507.46
2018,3,17,14,45,421.0,234.5,2.3,10.3,496.5,591.67,477.74
2018,3,17,15,0,414.0,218.0,2.3,10.2,462.0,550.03,446.97
2018,3,17,15,15,469.5,189.5,2.3,10.2,447.0,538.3,439.71
2018,3,17,15,30,525.0,161.0,2.3,10.2,432.0,520.04,426.56
2018,3,17,15,45,576.5,133.5,2.25,9.95,404.5,497.48,409.29
2018,3,17,16,0,628.0,106.0,2.2,9.7,377.0,464.58,382.73
2018,3,17,16,15,661.0,89.5,1.95,9.4,343.5,427.03,350.17
2018,3,17,16,30,694.0,73.0,1.7,9.1,310.0,384.41,311.73
2018,3,17,16,45,618.0,67.5,1.5,8.8,252.5,308.18,245.51
2018,3,17,17,0,542.0,62.0,1.3,8.5,195.0,239.96,185.15
2018,3,17,17,15,485.0,53.0,1.2,8.05,150.5,181.38,132.32
2018,3,17,17,30,428.0,44.0,1.1,7.6,106.0,129.42,85.84
2018,3,17,17,45,288.5,32.0,1.0,7.1,66.0,71.42,39.04
2018,3,17,18,0,149.0,20.0,0.9,6.6,26.0,27.98,0.0
2018,3,17,18,15,74.5,10.0,0.9,6.45,13.0,0.0,0.0
2018,3,17,18,30,0.0,0.0,0.9,6.3,0.0,0.0,0.0
2018,3,17,18,45,0.0,0.0,0.9,6.1,0.0,0.0,0.0
2018,3,17,19,0,0.0,0.0,0.9,5.9,0.0,0.0,0.0
2018,3,17,19,15,0.0,0.0,0.95,5.8,0.0,0.0,0.0
2018,3,17,19,30,0.0,0.0,1.0,5.7,0.0,0.0,0.0
2018,3,17,19,45,0.0,0.0,1.0,5.55,0.0,0.0,0.0
2018,3,17,20,0,0.0,0.0,1.0,5.4,0.0,0.0,0.0
2018,3,17,20,15,0.0,0.0,1.0,5.3,0.0,0.0,0.0
2018,3,17,20,30,0.0,0.0,1.0,5.2,0.0,0.0,0.0
2018,3,17,20,45,0.0,0.0,1.0,5.1,0.0,0.0,0.0
2018,3,17,21,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2018,3,17,21,15,0.0,0.0,1.0,4.95,0.0,0.0,0.0
2018,3,17,21,30,0.0,0.0,1.0,4.9,0.0,0.0,0.0
2018,3,17,21,45,0.0,0.0,1.05,4.85,0.0,0.0,0.0
2018,3,17,22,0,0.0,0.0,1.1,4.8,0.0,0.0,0.0
2018,3,17,22,15,0.0,0.0,1.05,4.75,0.0,0.0,0.0
2018,3,17,22,30,0.0,0.0,1.0,4.7,0.0,0.0,0.0
2018,3,17,22,45,0.0,0.0,1.0,4.7,0.0,0.0,0.0
2018,3,17,23,0,0.0,0.0,1.0,4.7,0.0,0.0,0.0
2018,3,17,23,15,0.0,0.0,0.95,4.65,0.0,0.0,0.0
2018,3,17,23,30,0.0,0.0,0.9,4.6,0.0,0.0,0.0
2018,3,17,23,45,0.0,0.0,0.9,4.55,0.0,0.0,0.0
2018,3,18,0,0,0.0,0.0,0.9,4.5,0.0,0.0,0.0
2018,3,18,0,15,0.0,0.0,0.85,4.55,0.0,0.0,0.0
2018,3,18,0,30,0.0,0.0,0.8,4.6,0.0,0.0,0.0
2018,3,18,0,45,0.0,0.0,0.75,4.6,0.0,0.0,0.0
2018,3,18,1,0,0.0,0.0,0.7,4.6,0.0,0.0,0.0
2018,3,18,1,15,0.0,0.0,0.7,4.6,0.0,0.0,0.0
2018,3,18,1,30,0.0,0.0,0.7,4.6,0.0,0.0,0.0
2018,3,18,1,45,0.0,0.0,0.65,4.65,0.0,0.0,0.0
2018,3,18,2,0,0.0,0.0,0.6,4.7,0.0,0.0,0.0
2018,3,18,2,15,0.0,0.0,0.6,4.75,0.0,0.0,0.0
2018,3,18,2,30,0.0,0.0,0.6,4.8,0.0,0.0,0.0
2018,3,18,2,45,0.0,0.0,0.65,4.85,0.0,0.0,0.0
2018,3,18,3,0,0.0,0.0,0.7,4.9,0.0,0.0,0.0
2018,3,18,3,15,0.0,0.0,0.7,4.85,0.0,0.0,0.0
2018,3,18,3,30,0.0,0.0,0.7,4.8,0.0,0.0,0.0
2018,3,18,3,45,0.0,0.0,0.65,4.8,0.0,0.0,0.0
2018,3,18,4,0,0.0,0.0,0.6,4.8,0.0,0.0,0.0
2018,3,18,4,15,0.0,0.0,0.65,4.7,0.0,0.0,0.0
2018,3,18,4,30,0.0,0.0,0.7,4.6,0.0,0.0,0.0
2018,3,18,4,45,0.0,0.0,0.7,4.55,0.0,0.0,0.0
2018,3,18,5,0,0.0,0.0,0.7,4.5,0.0,0.0,0.0
2018,3,18,5,15,0.0,0.0,0.7,4.55,0.0,0.0,0.0
2018,3,18,5,30,0.0,0.0,0.7,4.6,0.0,0.0,0.0
2018,3,18,5,45,0.0,0.0,0.7,4.6,0.0,0.0,0.0
2018,3,18,6,0,0.0,0.0,0.7,4.6,0.0,0.0,0.0
2018,3,18,6,15,84.0,12.0,0.75,4.95,16.5,12.36,0.0
2018,3,18,6,30,168.0,24.0,0.8,5.3,33.0,35.33,0.0
2018,3,18,6,45,253.5,36.5,0.85,5.65,67.0,73.85,44.29
2018,3,18,7,0,339.0,49.0,0.9,6.0,101.0,120.6,83.73
2018,3,18,7,15,422.5,60.5,1.0,6.55,151.0,178.24,133.85
2018,3,18,7,30,506.0,72.0,1.1,7.1,201.0,244.64,192.25
2018,3,18,7,45,479.0,90.5,1.15,7.65,234.5,283.1,228.86
2018,3,18,8,0,452.0,109.0,1.2,8.2,268.0,320.02,262.33
2018,3,18,8,15,538.0,113.0,1.25,8.8,330.5,397.19,326.28
2018,3,18,8,30,624.0,117.0,1.3,9.4,393.0,480.12,392.83
2018,3,18,8,45,725.5,106.5,1.3,9.95,461.5,564.47,458.63
2018,3,18,9,0,827.0,96.0,1.3,10.5,530.0,655.05,526.91
2018,3,18,9,15,738.0,127.5,1.25,11.0,539.0,668.8,533.67
2018,3,18,9,30,649.0,159.0,1.2,11.5,548.0,670.15,531.41
2018,3,18,9,45,562.5,202.0,1.15,12.0,554.0,671.42,528.51
2018,3,18,10,0,476.0,245.0,1.1,12.5,560.0,668.6,522.17
2018,3,18,10,15,430.0,275.0,1.1,12.8,569.5,678.56,526.72
2018,3,18,10,30,384.0,305.0,1.1,13.1,579.0,673.56,520.63
2018,3,18,10,45,304.0,335.0,1.1,13.35,556.5,644.35,496.55
2018,3,18,11,0,224.0,365.0,1.1,13.6,534.0,597.28,459.97
2018,3,18,11,15,345.5,336.5,1.05,13.6,603.5,699.38,535.58
2018,3,18,11,30,467.0,308.0,1.0,13.6,673.0,803.76,608.56
2018,3,18,11,45,477.0,308.0,0.9,13.6,684.0,818.94,615.97
2018,3,18,12,0,487.0,308.0,0.8,13.6,695.0,832.0,623.0
2018,3,18,12,15,475.0,313.5,0.8,13.5,690.5,826.98,619.26
2018,3,18,12,30,463.0,319.0,0.8,13.4,686.0,819.66,614.31
2018,3,18,12,45,346.5,346.5,0.75,13.3,619.5,720.14,543.51
2018,3,18,13,0,230.0,374.0,0.7,13.2,553.0,620.31,471.78
2018,3,18,13,15,139.5,349.0,0.75,13.15,457.0,503.15,387.64
2018,3,18,13,30,49.0,324.0,0.8,13.1,361.0,375.9,292.47
2018,3,18,13,45,37.5,299.5,0.85,13.0,327.0,337.86,264.95
2018,3,18,14,0,26.0,275.0,0.9,12.9,293.0,289.32,228.17
2018,3,18,14,15,22.5,256.0,0.95,12.8,271.5,266.42,211.09
2018,3,18,14,30,19.0,237.0,1.0,12.7,250.0,243.77,193.86
2018,3,18,14,45,14.0,214.5,1.0,12.6,223.5,216.72,172.82
2018,3,18,15,0,9.0,192.0,1.0,12.5,197.0,190.16,151.94
2018,3,18,15,15,12.0,185.5,1.0,12.5,192.0,185.65,148.89
2018,3,18,15,30,15.0,179.0,1.0,12.5,187.0,180.89,145.52
2018,3,18,15,45,8.0,153.0,0.75,12.05,157.0,150.38,120.87
2018,3,18,16,0,1.0,127.0,0.5,11.6,127.0,120.75,96.75
2018,3,18,16,15,3.0,103.5,0.55,11.3,104.5,98.9,78.98
2018,3,18,16,30,5.0,80.0,0.6,11.0,82.0,76.98,60.72
2018,3,18,16,45,23.0,81.0,0.6,10.7,87.0,86.71,68.94
2018,3,18,17,0,41.0,82.0,0.6,10.4,92.0,92.41,73.03
2018,3,18,17,15,30.5,65.5,0.65,10.15,72.0,71.05,54.38
2018,3,18,17,30,20.0,49.0,0.7,9.9,52.0,51.06,36.87
2018,3,18,17,45,23.0,32.0,0.75,9.6,34.0,33.6,20.23
2018,3,18,18,0,26.0,15.0,0.8,9.3,16.0,15.7,0.0
2018,3,18,18,15,13.0,7.5,0.85,9.15,8.0,7.15,0.0
2018,3,18,18,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,3,18,18,45,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,3,18,19,0,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,3,18,19,15,0.0,0.0,0.9,8.65,0.0,0.0,0.0
2018,3,18,19,30,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2018,3,18,19,45,0.0,0.0,0.9,8.3,0.0,0.0,0.0
2018,3,18,20,0,0.0,0.0,0.9,8.1,0.0,0.0,0.0
2018,3,18,20,15,0.0,0.0,0.85,8.1,0.0,0.0,0.0
2018,3,18,20,30,0.0,0.0,0.8,8.1,0.0,0.0,0.0
2018,3,18,20,45,0.0,0.0,0.8,8.05,0.0,0.0,0.0
2018,3,18,21,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2018,3,18,21,15,0.0,0.0,0.7,8.05,0.0,0.0,0.0
2018,3,18,21,30,0.0,0.0,0.6,8.1,0.0,0.0,0.0
2018,3,18,21,45,0.0,0.0,0.55,8.15,0.0,0.0,0.0
2018,3,18,22,0,0.0,0.0,0.5,8.2,0.0,0.0,0.0
2018,3,18,22,15,0.0,0.0,0.5,8.1,0.0,0.0,0.0
2018,3,18,22,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2018,3,18,22,45,0.0,0.0,0.45,7.85,0.0,0.0,0.0
2018,3,18,23,0,0.0,0.0,0.4,7.7,0.0,0.0,0.0
2018,3,18,23,15,0.0,0.0,0.4,7.55,0.0,0.0,0.0
2018,3,18,23,30,0.0,0.0,0.4,7.4,0.0,0.0,0.0
2018,3,18,23,45,0.0,0.0,0.4,7.25,0.0,0.0,0.0
2018,3,19,0,0,0.0,0.0,0.4,7.1,0.0,0.0,0.0
2018,3,19,0,15,0.0,0.0,0.45,6.9,0.0,0.0,0.0
2018,3,19,0,30,0.0,0.0,0.5,6.7,0.0,0.0,0.0
2018,3,19,0,45,0.0,0.0,0.5,6.45,0.0,0.0,0.0
2018,3,19,1,0,0.0,0.0,0.5,6.2,0.0,0.0,0.0
2018,3,19,1,15,0.0,0.0,0.55,6.1,0.0,0.0,0.0
2018,3,19,1,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2018,3,19,1,45,0.0,0.0,0.6,5.9,0.0,0.0,0.0
2018,3,19,2,0,0.0,0.0,0.6,5.8,0.0,0.0,0.0
2018,3,19,2,15,0.0,0.0,0.7,5.6,0.0,0.0,0.0
2018,3,19,2,30,0.0,0.0,0.8,5.4,0.0,0.0,0.0
2018,3,19,2,45,0.0,0.0,0.9,5.2,0.0,0.0,0.0
2018,3,19,3,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2018,3,19,3,15,0.0,0.0,1.0,4.85,0.0,0.0,0.0
2018,3,19,3,30,0.0,0.0,1.0,4.7,0.0,0.0,0.0
2018,3,19,3,45,0.0,0.0,1.05,4.5,0.0,0.0,0.0
2018,3,19,4,0,0.0,0.0,1.1,4.3,0.0,0.0,0.0
2018,3,19,4,15,0.0,0.0,1.1,4.2,0.0,0.0,0.0
2018,3,19,4,30,0.0,0.0,1.1,4.1,0.0,0.0,0.0
2018,3,19,4,45,0.0,0.0,1.1,3.95,0.0,0.0,0.0
2018,3,19,5,0,0.0,0.0,1.1,3.8,0.0,0.0,0.0
2018,3,19,5,15,0.0,0.0,1.1,3.8,0.0,0.0,0.0
2018,3,19,5,30,0.0,0.0,1.1,3.8,0.0,0.0,0.0
2018,3,19,5,45,0.0,0.0,1.1,3.85,0.0,0.0,0.0
2018,3,19,6,0,0.0,0.0,1.1,3.9,0.0,0.0,0.0
2018,3,19,6,15,129.5,11.5,1.25,4.85,19.0,12.63,0.0
2018,3,19,6,30,259.0,23.0,1.4,5.8,38.0,42.3,3.35
2018,3,19,6,45,396.0,33.0,1.55,6.75,83.0,91.19,52.67
2018,3,19,7,0,533.0,43.0,1.7,7.7,128.0,155.36,104.91
2018,3,19,7,15,608.5,49.5,1.85,8.5,181.0,216.74,159.77
2018,3,19,7,30,684.0,56.0,2.0,9.3,234.0,286.52,222.41
2018,3,19,7,45,658.0,70.5,2.1,10.05,272.0,334.78,268.17
2018,3,19,8,0,632.0,85.0,2.2,10.8,310.0,378.66,308.07
2018,3,19,8,15,548.5,115.5,2.4,11.6,332.0,406.14,332.62
2018,3,19,8,30,465.0,146.0,2.6,12.4,354.0,420.18,344.41
2018,3,19,8,45,650.0,120.0,2.8,13.2,445.0,534.74,436.5
2018,3,19,9,0,835.0,94.0,3.0,14.0,536.0,659.92,533.8
2018,3,19,9,15,877.5,89.5,3.05,14.6,588.0,724.75,580.84
2018,3,19,9,30,920.0,85.0,3.1,15.2,640.0,786.13,622.83
2018,3,19,9,45,881.0,102.0,3.15,15.75,660.5,816.94,642.14
2018,3,19,10,0,842.0,119.0,3.2,16.3,681.0,837.1,653.93
2018,3,19,10,15,842.0,126.5,3.25,16.7,710.0,874.41,678.33
2018,3,19,10,30,842.0,134.0,3.3,17.1,739.0,908.56,700.18
2018,3,19,10,45,794.5,159.5,3.35,17.45,745.5,915.12,702.92
2018,3,19,11,0,747.0,185.0,3.4,17.8,752.0,922.29,706.44
2018,3,19,11,15,837.5,150.0,3.5,18.05,797.5,979.59,745.18
2018,3,19,11,30,928.0,115.0,3.6,18.3,843.0,1032.62,780.22
2018,3,19,11,45,888.0,135.0,3.65,18.55,837.5,1033.58,779.65
2018,3,19,12,0,848.0,155.0,3.7,18.8,832.0,1021.42,770.84
2018,3,19,12,15,679.0,229.0,3.65,18.75,771.0,942.21,716.65
2018,3,19,12,30,510.0,303.0,3.6,18.7,710.0,849.16,648.1
2018,3,19,12,45,581.5,270.5,3.55,18.65,729.5,880.28,672.78
2018,3,19,13,0,653.0,238.0,3.5,18.6,749.0,911.39,696.28
2018,3,19,13,15,647.0,234.0,3.35,18.6,731.5,890.75,681.15
2018,3,19,13,30,641.0,230.0,3.2,18.6,714.0,867.45,664.61
2018,3,19,13,45,688.5,199.5,3.05,18.55,704.5,862.72,662.1
2018,3,19,14,0,736.0,169.0,2.9,18.5,695.0,852.06,654.76
2018,3,19,14,15,706.0,172.5,2.7,18.5,659.0,806.38,622.48
2018,3,19,14,30,676.0,176.0,2.5,18.5,623.0,759.77,589.32
2018,3,19,14,45,603.0,184.5,2.35,18.5,566.0,684.31,533.9
2018,3,19,15,0,530.0,193.0,2.2,18.5,509.0,608.93,477.92
2018,3,19,15,15,443.5,197.0,2.2,18.5,448.5,527.99,417.25
2018,3,19,15,30,357.0,201.0,2.2,18.5,388.0,445.44,354.15
2018,3,19,15,45,355.5,170.5,1.85,17.95,341.5,393.34,314.49
2018,3,19,16,0,354.0,140.0,1.5,17.4,295.0,348.01,278.82
2018,3,19,16,15,455.5,114.0,1.3,16.8,288.5,349.14,278.98
2018,3,19,16,30,557.0,88.0,1.1,16.2,282.0,341.33,269.68
2018,3,19,16,45,527.0,78.0,0.9,15.55,237.5,285.23,221.54
2018,3,19,17,0,497.0,68.0,0.7,14.9,193.0,231.93,174.71
2018,3,19,17,15,402.5,58.5,0.7,14.4,144.0,166.16,119.35
2018,3,19,17,30,308.0,49.0,0.7,13.9,95.0,110.63,73.51
2018,3,19,17,45,201.5,33.5,0.7,13.45,59.0,61.11,34.44
2018,3,19,18,0,95.0,18.0,0.7,13.0,23.0,22.88,0.0
2018,3,19,18,15,47.5,9.0,0.7,12.8,11.5,8.6,0.0
2018,3,19,18,30,0.0,0.0,0.7,12.6,0.0,0.0,0.0
2018,3,19,18,45,0.0,0.0,0.7,12.4,0.0,0.0,0.0
2018,3,19,19,0,0.0,0.0,0.7,12.2,0.0,0.0,0.0
2018,3,19,19,15,0.0,0.0,0.7,12.05,0.0,0.0,0.0
2018,3,19,19,30,0.0,0.0,0.7,11.9,0.0,0.0,0.0
2018,3,19,19,45,0.0,0.0,0.7,11.7,0.0,0.0,0.0
2018,3,19,20,0,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2018,3,19,20,15,0.0,0.0,0.75,11.3,0.0,0.0,0.0
2018,3,19,20,30,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,3,19,20,45,0.0,0.0,0.9,10.85,0.0,0.0,0.0
2018,3,19,21,0,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,3,19,21,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,3,19,21,30,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,3,19,21,45,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,3,19,22,0,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,3,19,22,15,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,3,19,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,3,19,22,45,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,3,19,23,0,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,3,19,23,15,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,3,19,23,30,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,3,19,23,45,0.0,0.0,1.0,9.25,0.0,0.0,0.0
2018,3,20,0,0,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,3,20,0,15,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,3,20,0,30,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,3,20,0,45,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,3,20,1,0,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,3,20,1,15,0.0,0.0,1.05,9.2,0.0,0.0,0.0
2018,3,20,1,30,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,3,20,1,45,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,3,20,2,0,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,3,20,2,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,3,20,2,30,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,3,20,2,45,0.0,0.0,1.15,9.55,0.0,0.0,0.0
2018,3,20,3,0,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,3,20,3,15,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,3,20,3,30,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,3,20,3,45,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,3,20,4,0,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,3,20,4,15,0.0,0.0,1.25,9.55,0.0,0.0,0.0
2018,3,20,4,30,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,3,20,4,45,0.0,0.0,1.3,9.45,0.0,0.0,0.0
2018,3,20,5,0,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,3,20,5,15,0.0,0.0,1.65,9.55,0.0,0.0,0.0
2018,3,20,5,30,0.0,0.0,2.0,9.7,0.0,0.0,0.0
2018,3,20,5,45,0.0,0.0,2.3,9.85,0.0,0.0,0.0
2018,3,20,6,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2018,3,20,6,15,0.0,2.0,2.75,10.05,2.0,1.91,0.0
2018,3,20,6,30,0.0,4.0,2.9,10.1,4.0,3.7,0.0
2018,3,20,6,45,0.0,5.5,3.05,10.2,5.5,5.09,0.0
2018,3,20,7,0,0.0,7.0,3.2,10.3,7.0,6.48,0.0
2018,3,20,7,15,0.0,8.5,3.0,10.3,8.5,7.87,1.17
2018,3,20,7,30,0.0,10.0,2.8,10.3,10.0,9.26,2.43
2018,3,20,7,45,0.0,13.0,2.65,10.3,13.0,12.05,4.86
2018,3,20,8,0,0.0,16.0,2.5,10.3,16.0,14.83,7.28
2018,3,20,8,15,0.0,20.5,2.65,10.4,20.5,19.02,10.87
2018,3,20,8,30,0.0,25.0,2.8,10.5,25.0,23.21,14.43
2018,3,20,8,45,0.0,36.0,2.95,10.6,36.0,33.45,23.17
2018,3,20,9,0,0.0,47.0,3.1,10.7,47.0,43.71,31.83
2018,3,20,9,15,0.0,75.0,3.25,10.85,75.0,69.85,53.87
2018,3,20,9,30,0.0,103.0,3.4,11.0,103.0,96.26,75.85
2018,3,20,9,45,0.0,105.5,3.55,11.1,105.5,98.64,77.6
2018,3,20,10,0,0.0,108.0,3.7,11.2,108.0,101.04,79.4
2018,3,20,10,15,0.0,96.0,3.85,11.35,96.0,89.6,69.68
2018,3,20,10,30,0.0,84.0,4.0,11.5,84.0,78.36,60.18
2018,3,20,10,45,0.0,80.0,4.1,11.6,80.0,74.63,56.97
2018,3,20,11,0,0.0,76.0,4.2,11.7,76.0,70.91,53.79
2018,3,20,11,15,0.0,75.0,4.3,11.85,75.0,69.99,52.94
2018,3,20,11,30,0.0,74.0,4.4,12.0,74.0,69.06,52.1
2018,3,20,11,45,0.0,75.0,4.5,12.15,75.0,70.01,52.82
2018,3,20,12,0,0.0,76.0,4.6,12.3,76.0,70.95,53.55
2018,3,20,12,15,0.0,70.5,4.65,12.4,70.5,65.8,49.26
2018,3,20,12,30,0.0,65.0,4.7,12.5,65.0,60.66,44.98
2018,3,20,12,45,0.0,67.5,4.7,12.55,67.5,62.99,46.93
2018,3,20,13,0,0.0,70.0,4.7,12.6,70.0,65.32,48.88
2018,3,20,13,15,0.0,72.0,4.6,12.65,72.0,67.18,50.45
2018,3,20,13,30,0.0,74.0,4.5,12.7,74.0,69.04,52.04
2018,3,20,13,45,0.0,73.5,4.4,12.75,73.5,68.55,51.69
2018,3,20,14,0,0.0,73.0,4.3,12.8,73.0,68.07,51.36
2018,3,20,14,15,0.0,67.5,4.2,12.75,67.5,62.91,47.16
2018,3,20,14,30,0.0,62.0,4.1,12.7,62.0,57.76,42.97
2018,3,20,14,45,0.0,58.0,3.95,12.7,58.0,54.01,39.93
2018,3,20,15,0,0.0,54.0,3.8,12.7,54.0,50.26,36.88
2018,3,20,15,15,0.0,65.0,3.8,12.7,65.0,60.51,45.64
2018,3,20,15,30,0.0,76.0,3.8,12.7,76.0,70.76,54.44
2018,3,20,15,45,0.0,94.0,3.65,12.55,94.0,87.8,69.03
2018,3,20,16,0,0.0,112.0,3.5,12.4,112.0,105.37,84.12
2018,3,20,16,15,2.0,110.0,3.45,12.3,110.5,104.66,83.82
2018,3,20,16,30,4.0,108.0,3.4,12.2,109.0,103.82,83.33
2018,3,20,16,45,5.0,95.5,3.4,12.1,97.0,92.1,73.45
2018,3,20,17,0,6.0,83.0,3.4,12.0,85.0,80.29,63.25
2018,3,20,17,15,3.0,63.0,3.3,11.9,64.0,60.02,45.67
2018,3,20,17,30,0.0,43.0,3.2,11.8,43.0,40.21,28.37
2018,3,20,17,45,5.5,28.0,3.1,11.7,28.5,26.76,15.68
2018,3,20,18,0,11.0,13.0,3.0,11.6,14.0,12.88,0.0
2018,3,20,18,15,5.5,6.5,2.95,11.55,7.0,6.2,0.0
2018,3,20,18,30,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2018,3,20,18,45,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2018,3,20,19,0,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2018,3,20,19,15,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2018,3,20,19,30,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2018,3,20,19,45,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2018,3,20,20,0,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2018,3,20,20,15,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2018,3,20,20,30,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2018,3,20,20,45,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2018,3,20,21,0,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2018,3,20,21,15,0.0,0.0,2.35,11.45,0.0,0.0,0.0
2018,3,20,21,30,0.0,0.0,2.2,11.4,0.0,0.0,0.0
2018,3,20,21,45,0.0,0.0,2.05,11.3,0.0,0.0,0.0
2018,3,20,22,0,0.0,0.0,1.9,11.2,0.0,0.0,0.0
2018,3,20,22,15,0.0,0.0,1.8,11.15,0.0,0.0,0.0
2018,3,20,22,30,0.0,0.0,1.7,11.1,0.0,0.0,0.0
2018,3,20,22,45,0.0,0.0,1.6,11.05,0.0,0.0,0.0
2018,3,20,23,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,3,20,23,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,3,20,23,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,3,20,23,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2018,3,21,0,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2018,3,21,0,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,3,21,0,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,3,21,0,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,3,21,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,3,21,1,15,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,3,21,1,30,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,3,21,1,45,0.0,0.0,1.2,11.25,0.0,0.0,0.0
2018,3,21,2,0,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,3,21,2,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,3,21,2,30,0.0,0.0,1.6,11.7,0.0,0.0,0.0
2018,3,21,2,45,0.0,0.0,1.75,11.9,0.0,0.0,0.0
2018,3,21,3,0,0.0,0.0,1.9,12.1,0.0,0.0,0.0
2018,3,21,3,15,0.0,0.0,2.0,12.25,0.0,0.0,0.0
2018,3,21,3,30,0.0,0.0,2.1,12.4,0.0,0.0,0.0
2018,3,21,3,45,0.0,0.0,2.15,12.6,0.0,0.0,0.0
2018,3,21,4,0,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,3,21,4,15,0.0,0.0,2.2,12.85,0.0,0.0,0.0
2018,3,21,4,30,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,3,21,4,45,0.0,0.0,2.15,12.95,0.0,0.0,0.0
2018,3,21,5,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2018,3,21,5,15,0.0,0.0,2.0,13.1,0.0,0.0,0.0
2018,3,21,5,30,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,3,21,5,45,1.0,0.5,1.85,13.25,0.5,0.0,0.0
2018,3,21,6,0,2.0,1.0,1.8,13.3,1.0,0.0,0.0
2018,3,21,6,15,2.0,3.5,1.95,13.45,3.5,3.37,0.0
2018,3,21,6,30,2.0,6.0,2.1,13.6,6.0,5.78,0.0
2018,3,21,6,45,1.0,8.0,2.3,13.75,8.0,7.54,0.51
2018,3,21,7,0,0.0,10.0,2.5,13.9,10.0,9.26,2.19
2018,3,21,7,15,0.0,16.5,2.65,14.05,16.5,15.29,7.45
2018,3,21,7,30,0.0,23.0,2.8,14.2,23.0,21.32,12.69
2018,3,21,7,45,0.0,40.5,2.95,14.3,40.5,37.61,26.63
2018,3,21,8,0,0.0,58.0,3.1,14.4,58.0,53.92,40.46
2018,3,21,8,15,0.5,82.0,3.2,14.55,82.0,76.72,59.56
2018,3,21,8,30,1.0,106.0,3.3,14.7,106.0,100.01,78.83
2018,3,21,8,45,12.0,154.0,3.35,14.85,160.0,153.57,123.04
2018,3,21,9,0,23.0,202.0,3.4,15.0,214.0,209.04,168.0
2018,3,21,9,15,36.0,229.5,3.45,15.2,250.5,254.62,204.33
2018,3,21,9,30,49.0,257.0,3.5,15.4,287.0,294.86,235.95
2018,3,21,9,45,59.5,280.0,3.55,15.55,318.5,329.47,262.78
2018,3,21,10,0,70.0,303.0,3.6,15.7,350.0,364.89,289.99
2018,3,21,10,15,60.5,309.5,3.65,15.9,351.5,365.89,289.68
2018,3,21,10,30,51.0,316.0,3.7,16.1,353.0,366.13,288.92
2018,3,21,10,45,53.0,327.0,3.8,16.25,366.5,381.12,300.09
2018,3,21,11,0,55.0,338.0,3.9,16.4,380.0,396.06,311.16
2018,3,21,11,15,74.5,360.5,3.95,16.5,419.0,440.21,345.1
2018,3,21,11,30,94.0,383.0,4.0,16.6,458.0,484.85,378.97
2018,3,21,11,45,109.5,388.0,4.05,16.7,476.0,506.48,395.37
2018,3,21,12,0,125.0,393.0,4.1,16.8,494.0,541.71,421.84
2018,3,21,12,15,263.0,370.5,4.05,16.85,582.5,667.47,519.01
2018,3,21,12,30,401.0,348.0,4.0,16.9,671.0,778.06,602.24
2018,3,21,12,45,298.0,363.0,4.0,17.0,601.5,690.55,535.34
2018,3,21,13,0,195.0,378.0,4.0,17.1,532.0,590.11,459.1
2018,3,21,13,15,130.5,363.0,4.0,17.1,465.0,508.93,397.44
2018,3,21,13,30,66.0,348.0,4.0,17.1,398.0,416.83,326.28
2018,3,21,13,45,85.0,343.5,4.05,17.15,406.0,427.74,336.0
2018,3,21,14,0,104.0,339.0,4.1,17.2,414.0,437.42,344.41
2018,3,21,14,15,76.0,310.0,4.1,17.15,363.5,379.04,299.3
2018,3,21,14,30,48.0,281.0,4.1,17.1,313.0,322.5,255.24
2018,3,21,14,45,70.0,273.0,4.1,17.1,317.0,329.47,262.05
2018,3,21,15,0,92.0,265.0,4.1,17.1,321.0,334.54,267.13
2018,3,21,15,15,87.5,245.5,4.1,17.1,295.5,306.86,245.7
2018,3,21,15,30,83.0,226.0,4.1,17.1,270.0,279.49,224.38
2018,3,21,15,45,118.5,204.0,3.75,16.85,260.5,280.36,226.16
2018,3,21,16,0,154.0,182.0,3.4,16.6,251.0,269.96,218.36
2018,3,21,16,15,102.5,146.5,3.15,16.3,190.0,199.03,160.51
2018,3,21,16,30,51.0,111.0,2.9,16.0,129.0,129.83,103.49
2018,3,21,16,45,45.0,99.0,2.6,15.65,113.0,112.78,89.21
2018,3,21,17,0,39.0,87.0,2.3,15.3,97.0,96.46,75.24
2018,3,21,17,15,21.5,69.5,2.25,15.05,75.0,72.47,54.96
2018,3,21,17,30,4.0,52.0,2.2,14.8,53.0,49.68,35.78
2018,3,21,17,45,8.0,34.0,2.2,14.5,35.0,32.83,20.38
2018,3,21,18,0,12.0,16.0,2.2,14.2,17.0,15.69,0.0
2018,3,21,18,15,6.0,8.0,2.15,14.1,8.5,7.63,0.0
2018,3,21,18,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2018,3,21,18,45,0.0,0.0,2.05,13.85,0.0,0.0,0.0
2018,3,21,19,0,0.0,0.0,2.0,13.7,0.0,0.0,0.0
2018,3,21,19,15,0.0,0.0,1.9,13.6,0.0,0.0,0.0
2018,3,21,19,30,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2018,3,21,19,45,0.0,0.0,1.7,13.35,0.0,0.0,0.0
2018,3,21,20,0,0.0,0.0,1.6,13.2,0.0,0.0,0.0
2018,3,21,20,15,0.0,0.0,1.55,13.15,0.0,0.0,0.0
2018,3,21,20,30,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,3,21,20,45,0.0,0.0,1.45,13.05,0.0,0.0,0.0
2018,3,21,21,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,3,21,21,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2018,3,21,21,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2018,3,21,21,45,0.0,0.0,2.1,13.05,0.0,0.0,0.0
2018,3,21,22,0,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,3,21,22,15,0.0,0.0,2.35,13.05,0.0,0.0,0.0
2018,3,21,22,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2018,3,21,22,45,0.0,0.0,2.5,12.9,0.0,0.0,0.0
2018,3,21,23,0,0.0,0.0,2.6,12.8,0.0,0.0,0.0
2018,3,21,23,15,0.0,0.0,2.55,12.75,0.0,0.0,0.0
2018,3,21,23,30,0.0,0.0,2.5,12.7,0.0,0.0,0.0
2018,3,21,23,45,0.0,0.0,2.45,12.6,0.0,0.0,0.0
2018,3,22,0,0,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2018,3,22,0,15,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2018,3,22,0,30,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2018,3,22,0,45,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2018,3,22,1,0,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2018,3,22,1,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2018,3,22,1,30,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2018,3,22,1,45,0.0,0.0,2.55,12.45,0.0,0.0,0.0
2018,3,22,2,0,0.0,0.0,2.6,12.4,0.0,0.0,0.0
2018,3,22,2,15,0.0,0.0,2.55,12.4,0.0,0.0,0.0
2018,3,22,2,30,0.0,0.0,2.5,12.4,0.0,0.0,0.0
2018,3,22,2,45,0.0,0.0,2.5,12.4,0.0,0.0,0.0
2018,3,22,3,0,0.0,0.0,2.5,12.4,0.0,0.0,0.0
2018,3,22,3,15,0.0,0.0,2.55,12.35,0.0,0.0,0.0
2018,3,22,3,30,0.0,0.0,2.6,12.3,0.0,0.0,0.0
2018,3,22,3,45,0.0,0.0,2.65,12.25,0.0,0.0,0.0
2018,3,22,4,0,0.0,0.0,2.7,12.2,0.0,0.0,0.0
2018,3,22,4,15,0.0,0.0,2.75,12.25,0.0,0.0,0.0
2018,3,22,4,30,0.0,0.0,2.8,12.3,0.0,0.0,0.0
2018,3,22,4,45,0.0,0.0,2.9,12.3,0.0,0.0,0.0
2018,3,22,5,0,0.0,0.0,3.0,12.3,0.0,0.0,0.0
2018,3,22,5,15,0.0,0.0,3.05,12.35,0.0,0.0,0.0
2018,3,22,5,30,0.0,0.0,3.1,12.4,0.0,0.0,0.0
2018,3,22,5,45,0.5,0.0,3.15,12.45,0.0,0.0,0.0
2018,3,22,6,0,1.0,0.0,3.2,12.5,0.0,0.0,0.0
2018,3,22,6,15,1.0,2.0,3.3,12.6,2.0,1.93,0.0
2018,3,22,6,30,1.0,4.0,3.4,12.7,4.0,3.78,0.0
2018,3,22,6,45,0.5,5.5,3.5,12.8,5.5,5.16,0.0
2018,3,22,7,0,0.0,7.0,3.6,12.9,7.0,6.48,0.0
2018,3,22,7,15,0.0,9.0,3.7,13.05,9.0,8.33,1.51
2018,3,22,7,30,0.0,11.0,3.8,13.2,11.0,10.19,3.14
2018,3,22,7,45,0.0,13.5,3.85,13.35,13.5,12.51,5.14
2018,3,22,8,0,0.0,16.0,3.9,13.5,16.0,14.84,7.11
2018,3,22,8,15,0.0,25.5,4.05,13.75,25.5,23.67,14.63
2018,3,22,8,30,0.0,35.0,4.2,14.0,35.0,32.51,22.07
2018,3,22,8,45,0.0,51.0,4.35,14.25,51.0,47.42,34.56
2018,3,22,9,0,0.0,67.0,4.5,14.5,67.0,62.36,46.94
2018,3,22,9,15,0.5,82.0,4.6,14.8,82.5,76.75,58.74
2018,3,22,9,30,1.0,97.0,4.7,15.1,98.0,91.27,70.54
2018,3,22,9,45,1.0,92.0,4.75,15.35,93.0,86.58,66.42
2018,3,22,10,0,1.0,87.0,4.8,15.6,88.0,81.96,62.42
2018,3,22,10,15,1.0,93.5,4.75,15.65,94.5,88.1,67.33
2018,3,22,10,30,1.0,100.0,4.7,15.7,101.0,94.33,72.3
2018,3,22,10,45,20.5,180.5,4.65,15.7,196.5,196.96,156.15
2018,3,22,11,0,40.0,261.0,4.6,15.7,292.0,299.41,237.77
2018,3,22,11,15,55.0,312.5,4.5,15.7,356.0,369.3,292.17
2018,3,22,11,30,70.0,364.0,4.4,15.7,420.0,440.38,346.57
2018,3,22,11,45,102.5,366.5,4.35,15.65,449.0,475.75,374.38
2018,3,22,12,0,135.0,369.0,4.3,15.6,478.0,524.96,412.4
2018,3,22,12,15,161.0,378.0,4.25,15.5,508.0,560.77,439.86
2018,3,22,12,30,187.0,387.0,4.2,15.4,538.0,595.77,466.59
2018,3,22,12,45,157.5,374.0,4.1,15.25,500.5,551.13,432.42
2018,3,22,13,0,128.0,361.0,4.0,15.1,463.0,506.31,398.25
2018,3,22,13,15,163.5,329.0,3.95,14.9,456.5,503.04,398.11
2018,3,22,13,30,199.0,297.0,3.9,14.7,450.0,498.04,396.46
2018,3,22,13,45,190.5,314.5,3.8,14.5,457.0,504.13,400.96
2018,3,22,14,0,182.0,332.0,3.7,14.3,464.0,509.91,405.23
2018,3,22,14,15,199.0,291.5,3.7,14.0,430.0,474.56,380.12
2018,3,22,14,30,216.0,251.0,3.7,13.7,396.0,448.0,361.49
2018,3,22,14,45,213.0,242.0,3.7,13.45,378.5,426.81,345.77
2018,3,22,15,0,210.0,233.0,3.7,13.2,361.0,396.13,322.48
2018,3,22,15,15,251.5,202.5,3.7,13.2,344.5,391.1,319.98
2018,3,22,15,30,293.0,172.0,3.7,13.2,328.0,372.66,306.41
2018,3,22,15,45,235.5,164.0,3.75,12.4,282.0,314.42,259.37
2018,3,22,16,0,178.0,156.0,3.8,11.6,236.0,255.51,211.11
2018,3,22,16,15,300.0,132.5,3.8,11.2,248.0,285.81,236.44
2018,3,22,16,30,422.0,109.0,3.8,10.8,260.0,301.53,247.28
2018,3,22,16,45,282.5,92.5,3.8,10.4,186.5,206.28,166.84
2018,3,22,17,0,143.0,76.0,3.8,10.0,113.0,123.41,97.39
2018,3,22,17,15,109.5,57.0,3.65,9.65,81.5,86.19,64.98
2018,3,22,17,30,76.0,38.0,3.5,9.3,50.0,53.22,36.67
2018,3,22,17,45,48.5,26.0,3.35,8.9,32.5,31.48,18.21
2018,3,22,18,0,21.0,14.0,3.2,8.5,15.0,14.53,0.0
2018,3,22,18,15,10.5,7.0,3.1,8.3,7.5,6.67,0.0
2018,3,22,18,30,0.0,0.0,3.0,8.1,0.0,0.0,0.0
2018,3,22,18,45,0.0,0.0,2.9,7.85,0.0,0.0,0.0
2018,3,22,19,0,0.0,0.0,2.8,7.6,0.0,0.0,0.0
2018,3,22,19,15,0.0,0.0,2.7,7.4,0.0,0.0,0.0
2018,3,22,19,30,0.0,0.0,2.6,7.2,0.0,0.0,0.0
2018,3,22,19,45,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2018,3,22,20,0,0.0,0.0,2.5,6.8,0.0,0.0,0.0
2018,3,22,20,15,0.0,0.0,2.35,6.5,0.0,0.0,0.0
2018,3,22,20,30,0.0,0.0,2.2,6.2,0.0,0.0,0.0
2018,3,22,20,45,0.0,0.0,2.1,5.95,0.0,0.0,0.0
2018,3,22,21,0,0.0,0.0,2.0,5.7,0.0,0.0,0.0
2018,3,22,21,15,0.0,0.0,1.9,5.45,0.0,0.0,0.0
2018,3,22,21,30,0.0,0.0,1.8,5.2,0.0,0.0,0.0
2018,3,22,21,45,0.0,0.0,1.7,4.95,0.0,0.0,0.0
2018,3,22,22,0,0.0,0.0,1.6,4.7,0.0,0.0,0.0
2018,3,22,22,15,0.0,0.0,1.55,4.5,0.0,0.0,0.0
2018,3,22,22,30,0.0,0.0,1.5,4.3,0.0,0.0,0.0
2018,3,22,22,45,0.0,0.0,1.4,4.1,0.0,0.0,0.0
2018,3,22,23,0,0.0,0.0,1.3,3.9,0.0,0.0,0.0
2018,3,22,23,15,0.0,0.0,1.3,3.8,0.0,0.0,0.0
2018,3,22,23,30,0.0,0.0,1.3,3.7,0.0,0.0,0.0
2018,3,22,23,45,0.0,0.0,1.25,3.55,0.0,0.0,0.0
2018,3,23,0,0,0.0,0.0,1.2,3.4,0.0,0.0,0.0
2018,3,23,0,15,0.0,0.0,1.2,3.35,0.0,0.0,0.0
2018,3,23,0,30,0.0,0.0,1.2,3.3,0.0,0.0,0.0
2018,3,23,0,45,0.0,0.0,1.2,3.2,0.0,0.0,0.0
2018,3,23,1,0,0.0,0.0,1.2,3.1,0.0,0.0,0.0
2018,3,23,1,15,0.0,0.0,1.2,3.1,0.0,0.0,0.0
2018,3,23,1,30,0.0,0.0,1.2,3.1,0.0,0.0,0.0
2018,3,23,1,45,0.0,0.0,1.2,3.05,0.0,0.0,0.0
2018,3,23,2,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2018,3,23,2,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2018,3,23,2,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2018,3,23,2,45,0.0,0.0,1.2,2.95,0.0,0.0,0.0
2018,3,23,3,0,0.0,0.0,1.2,2.9,0.0,0.0,0.0
2018,3,23,3,15,0.0,0.0,1.15,2.95,0.0,0.0,0.0
2018,3,23,3,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2018,3,23,3,45,0.0,0.0,1.1,3.05,0.0,0.0,0.0
2018,3,23,4,0,0.0,0.0,1.1,3.1,0.0,0.0,0.0
2018,3,23,4,15,0.0,0.0,1.1,3.15,0.0,0.0,0.0
2018,3,23,4,30,0.0,0.0,1.1,3.2,0.0,0.0,0.0
2018,3,23,4,45,0.0,0.0,1.05,3.3,0.0,0.0,0.0
2018,3,23,5,0,0.0,0.0,1.0,3.4,0.0,0.0,0.0
2018,3,23,5,15,0.0,0.0,0.95,3.65,0.0,0.0,0.0
2018,3,23,5,30,0.0,0.0,0.9,3.9,0.0,0.0,0.0
2018,3,23,5,45,9.0,1.5,0.85,4.15,1.0,0.0,0.0
2018,3,23,6,0,18.0,3.0,0.8,4.4,2.0,0.0,0.0
2018,3,23,6,15,162.5,16.5,1.05,5.15,28.0,19.2,0.0
2018,3,23,6,30,307.0,30.0,1.3,5.9,54.0,56.61,24.38
2018,3,23,6,45,433.5,38.5,1.55,6.65,101.0,105.83,64.67
2018,3,23,7,0,560.0,47.0,1.8,7.4,148.0,170.14,117.79
2018,3,23,7,15,633.0,53.5,1.95,7.9,203.0,233.31,174.71
2018,3,23,7,30,706.0,60.0,2.1,8.4,258.0,304.63,238.96
2018,3,23,7,45,753.5,63.5,2.3,8.9,313.5,370.76,298.63
2018,3,23,8,0,801.0,67.0,2.5,9.4,369.0,441.15,360.15
2018,3,23,8,15,832.0,70.0,2.5,9.85,422.5,506.45,415.34
2018,3,23,8,30,863.0,73.0,2.5,10.3,476.0,573.33,469.68
2018,3,23,8,45,885.5,75.5,2.45,10.75,526.5,632.8,516.19
2018,3,23,9,0,908.0,78.0,2.4,11.2,577.0,694.52,562.62
2018,3,23,9,15,924.0,80.5,2.3,11.65,622.5,751.17,601.44
2018,3,23,9,30,940.0,83.0,2.2,12.1,668.0,806.43,637.74
2018,3,23,9,45,952.0,84.0,2.1,12.5,707.0,855.15,668.57
2018,3,23,10,0,964.0,85.0,2.0,12.9,746.0,901.54,697.09
2018,3,23,10,15,971.5,87.0,2.0,13.25,778.0,942.55,722.6
2018,3,23,10,30,979.0,89.0,2.0,13.6,810.0,980.44,745.74
2018,3,23,10,45,983.5,89.5,2.0,13.9,833.5,1010.56,763.66
2018,3,23,11,0,988.0,90.0,2.0,14.2,857.0,1037.03,779.16
2018,3,23,11,15,991.0,90.5,2.05,14.4,872.5,1058.25,792.23
2018,3,23,11,30,994.0,91.0,2.1,14.6,888.0,1075.51,802.84
2018,3,23,11,45,995.5,91.0,2.2,14.85,895.5,1086.67,810.17
2018,3,23,12,0,997.0,91.0,2.3,15.1,903.0,1093.67,814.97
2018,3,23,12,15,996.5,91.0,2.45,15.15,902.0,1094.49,817.14
2018,3,23,12,30,996.0,91.0,2.6,15.2,901.0,1091.1,816.68
2018,3,23,12,45,992.5,90.5,2.7,15.3,890.5,1080.02,810.52
2018,3,23,13,0,989.0,90.0,2.8,15.4,880.0,1064.85,801.78
2018,3,23,13,15,985.0,89.0,2.9,15.35,862.0,1044.64,790.18
2018,3,23,13,30,981.0,88.0,3.0,15.3,844.0,1020.56,775.98
2018,3,23,13,45,974.5,87.0,3.05,15.3,818.0,990.46,757.05
2018,3,23,14,0,968.0,86.0,3.1,15.3,792.0,956.88,735.7
2018,3,23,14,15,959.5,84.5,3.1,15.1,758.5,917.76,710.51
2018,3,23,14,30,951.0,83.0,3.1,14.9,725.0,875.7,683.05
2018,3,23,14,45,938.5,81.5,3.15,14.75,685.0,827.8,651.3
2018,3,23,15,0,926.0,80.0,3.2,14.6,645.0,777.75,617.52
2018,3,23,15,15,909.5,77.5,3.2,14.6,599.0,721.95,578.33
2018,3,23,15,30,893.0,75.0,3.2,14.6,553.0,664.95,536.19
2018,3,23,15,45,869.0,72.5,3.2,14.05,502.5,602.62,488.6
2018,3,23,16,0,845.0,70.0,3.2,13.5,452.0,542.64,441.05
2018,3,23,16,15,792.5,69.5,3.1,13.0,394.0,468.92,380.61
2018,3,23,16,30,740.0,69.0,3.0,12.5,336.0,399.27,321.61
2018,3,23,16,45,620.0,70.0,2.85,12.0,269.5,310.97,246.68
2018,3,23,17,0,500.0,71.0,2.7,11.5,203.0,235.37,181.75
2018,3,23,17,15,420.0,61.0,2.45,10.75,154.5,172.45,126.83
2018,3,23,17,30,340.0,51.0,2.2,10.0,106.0,117.84,80.01
2018,3,23,17,45,254.5,36.5,1.95,9.2,69.0,69.82,40.99
2018,3,23,18,0,169.0,22.0,1.7,8.4,32.0,31.12,3.65
2018,3,23,18,15,84.5,11.0,1.7,8.15,16.0,10.48,0.0
2018,3,23,18,30,0.0,0.0,1.7,7.9,0.0,0.0,0.0
2018,3,23,18,45,0.0,0.0,1.7,7.65,0.0,0.0,0.0
2018,3,23,19,0,0.0,0.0,1.7,7.4,0.0,0.0,0.0
2018,3,23,19,15,0.0,0.0,1.65,7.25,0.0,0.0,0.0
2018,3,23,19,30,0.0,0.0,1.6,7.1,0.0,0.0,0.0
2018,3,23,19,45,0.0,0.0,1.5,6.9,0.0,0.0,0.0
2018,3,23,20,0,0.0,0.0,1.4,6.7,0.0,0.0,0.0
2018,3,23,20,15,0.0,0.0,1.35,6.55,0.0,0.0,0.0
2018,3,23,20,30,0.0,0.0,1.3,6.4,0.0,0.0,0.0
2018,3,23,20,45,0.0,0.0,1.25,6.25,0.0,0.0,0.0
2018,3,23,21,0,0.0,0.0,1.2,6.1,0.0,0.0,0.0
2018,3,23,21,15,0.0,0.0,1.2,6.05,0.0,0.0,0.0
2018,3,23,21,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2018,3,23,21,45,0.0,0.0,1.2,5.95,0.0,0.0,0.0
2018,3,23,22,0,0.0,0.0,1.2,5.9,0.0,0.0,0.0
2018,3,23,22,15,0.0,0.0,1.2,5.85,0.0,0.0,0.0
2018,3,23,22,30,0.0,0.0,1.2,5.8,0.0,0.0,0.0
2018,3,23,22,45,0.0,0.0,1.15,5.75,0.0,0.0,0.0
2018,3,23,23,0,0.0,0.0,1.1,5.7,0.0,0.0,0.0
2018,3,23,23,15,0.0,0.0,1.1,5.65,0.0,0.0,0.0
2018,3,23,23,30,0.0,0.0,1.1,5.6,0.0,0.0,0.0
2018,3,23,23,45,0.0,0.0,1.1,5.6,0.0,0.0,0.0
2018,3,24,0,0,0.0,0.0,1.1,5.6,0.0,0.0,0.0
2018,3,24,0,15,0.0,0.0,1.1,5.6,0.0,0.0,0.0
2018,3,24,0,30,0.0,0.0,1.1,5.6,0.0,0.0,0.0
2018,3,24,0,45,0.0,0.0,1.1,5.55,0.0,0.0,0.0
2018,3,24,1,0,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2018,3,24,1,15,0.0,0.0,1.1,5.45,0.0,0.0,0.0
2018,3,24,1,30,0.0,0.0,1.1,5.4,0.0,0.0,0.0
2018,3,24,1,45,0.0,0.0,1.1,5.4,0.0,0.0,0.0
2018,3,24,2,0,0.0,0.0,1.1,5.4,0.0,0.0,0.0
2018,3,24,2,15,0.0,0.0,1.15,5.4,0.0,0.0,0.0
2018,3,24,2,30,0.0,0.0,1.2,5.4,0.0,0.0,0.0
2018,3,24,2,45,0.0,0.0,1.2,5.4,0.0,0.0,0.0
2018,3,24,3,0,0.0,0.0,1.2,5.4,0.0,0.0,0.0
2018,3,24,3,15,0.0,0.0,1.2,5.4,0.0,0.0,0.0
2018,3,24,3,30,0.0,0.0,1.2,5.4,0.0,0.0,0.0
2018,3,24,3,45,0.0,0.0,1.2,5.4,0.0,0.0,0.0
2018,3,24,4,0,0.0,0.0,1.2,5.4,0.0,0.0,0.0
2018,3,24,4,15,0.0,0.0,1.2,5.45,0.0,0.0,0.0
2018,3,24,4,30,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2018,3,24,4,45,0.0,0.0,1.2,5.55,0.0,0.0,0.0
2018,3,24,5,0,0.0,0.0,1.2,5.6,0.0,0.0,0.0
2018,3,24,5,15,0.0,0.0,1.15,5.85,0.0,0.0,0.0
2018,3,24,5,30,0.0,0.0,1.1,6.1,0.0,0.0,0.0
2018,3,24,5,45,6.5,1.5,1.05,6.35,1.5,0.0,0.0
2018,3,24,6,0,13.0,3.0,1.0,6.6,3.0,0.0,0.0
2018,3,24,6,15,96.5,18.0,1.2,7.1,25.5,19.43,0.0
2018,3,24,6,30,180.0,33.0,1.4,7.6,48.0,48.95,24.48
2018,3,24,6,45,311.0,44.5,1.6,8.05,93.0,93.36,59.56
2018,3,24,7,0,442.0,56.0,1.8,8.5,138.0,155.34,109.84
2018,3,24,7,15,528.0,63.5,1.85,8.85,192.0,216.14,163.26
2018,3,24,7,30,614.0,71.0,1.9,9.2,246.0,286.95,225.72
2018,3,24,7,45,595.0,86.0,1.95,9.5,283.5,333.46,269.14
2018,3,24,8,0,576.0,101.0,2.0,9.8,321.0,376.81,308.06
2018,3,24,8,15,419.0,142.5,2.05,10.05,314.5,370.45,304.87
2018,3,24,8,30,262.0,184.0,2.1,10.3,308.0,342.3,281.86
