Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,4,23,9,0,830.0,123.0,2.0,24.0,683.0,729.61,553.49
2018,4,23,9,15,831.0,130.5,2.0,24.4,720.0,775.49,582.63
2018,4,23,9,30,832.0,138.0,2.0,24.8,757.0,818.86,609.48
2018,4,23,9,45,792.5,163.5,2.0,25.2,775.0,843.94,623.77
2018,4,23,10,0,753.0,189.0,2.0,25.6,793.0,867.57,637.18
2018,4,23,10,15,784.0,182.0,1.95,25.85,830.0,908.12,661.48
2018,4,23,10,30,815.0,175.0,1.9,26.1,867.0,951.85,687.28
2018,4,23,10,45,867.0,151.0,1.9,26.4,903.0,996.19,713.47
2018,4,23,11,0,919.0,127.0,1.9,26.7,939.0,1030.92,733.33
2018,4,23,11,15,920.5,128.5,1.85,26.85,952.0,1048.03,741.98
2018,4,23,11,30,922.0,130.0,1.8,27.0,965.0,1061.47,748.58
2018,4,23,11,45,922.0,130.5,1.75,27.15,969.5,1068.64,751.42
2018,4,23,12,0,922.0,131.0,1.7,27.3,974.0,1072.04,752.12
2018,4,23,12,15,915.0,134.0,1.65,27.35,968.5,1067.14,748.2
2018,4,23,12,30,908.0,137.0,1.6,27.4,963.0,1058.52,742.23
2018,4,23,12,45,905.5,136.0,1.6,27.5,951.5,1046.69,735.09
2018,4,23,13,0,903.0,135.0,1.6,27.6,940.0,1031.24,725.87
2018,4,23,13,15,887.0,140.5,1.65,27.55,917.5,1005.83,711.74
2018,4,23,13,30,871.0,146.0,1.7,27.5,895.0,985.3,700.7
2018,4,23,13,45,812.0,170.0,1.75,27.45,852.0,933.57,669.76
2018,4,23,14,0,753.0,194.0,1.8,27.4,809.0,885.83,641.18
2018,4,23,14,15,742.0,188.5,1.85,27.2,774.0,845.03,616.99
2018,4,23,14,30,731.0,183.0,1.9,27.0,739.0,802.33,591.06
2018,4,23,14,45,771.0,154.5,2.0,26.8,714.5,774.04,574.86
2018,4,23,15,0,811.0,126.0,2.1,26.6,690.0,738.6,553.36
2018,4,23,15,15,766.0,128.5,2.1,26.6,633.5,672.2,507.38
2018,4,23,15,30,721.0,131.0,2.1,26.6,577.0,608.64,461.96
2018,4,23,15,45,720.5,118.0,2.25,25.8,533.5,557.0,426.46
2018,4,23,16,0,720.0,105.0,2.4,25.0,490.0,503.77,387.93
2018,4,23,16,15,696.5,99.0,2.45,24.3,441.0,445.08,342.97
2018,4,23,16,30,673.0,93.0,2.5,23.6,392.0,387.68,297.27
2018,4,23,16,45,645.0,85.5,2.55,22.9,342.5,328.71,248.73
2018,4,23,17,0,617.0,78.0,2.6,22.2,293.0,272.16,200.62
2018,4,23,17,15,576.5,70.5,2.45,21.05,244.5,215.18,151.85
2018,4,23,17,30,536.0,63.0,2.3,19.9,196.0,162.67,107.01
2018,4,23,17,45,448.5,54.0,2.2,18.75,147.0,107.53,64.18
2018,4,23,18,0,361.0,45.0,2.1,17.6,98.0,63.26,34.36
2018,4,23,18,15,243.0,32.0,2.0,16.85,61.5,25.19,14.88
2018,4,23,18,30,125.0,19.0,1.9,16.1,25.0,15.1,0.0
2018,4,23,18,45,62.5,9.5,1.8,15.35,12.5,9.05,0.0
2018,4,23,19,0,0.0,0.0,1.7,14.6,0.0,0.0,0.0
2018,4,23,19,15,0.0,0.0,1.55,14.3,0.0,0.0,0.0
2018,4,23,19,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2018,4,23,19,45,0.0,0.0,1.3,13.65,0.0,0.0,0.0
2018,4,23,20,0,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,4,23,20,15,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,4,23,20,30,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,4,23,20,45,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,4,23,21,0,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2018,4,23,21,15,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,4,23,21,30,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,4,23,21,45,0.0,0.0,0.75,12.2,0.0,0.0,0.0
2018,4,23,22,0,0.0,0.0,0.7,12.1,0.0,0.0,0.0
2018,4,23,22,15,0.0,0.0,0.7,12.1,0.0,0.0,0.0
2018,4,23,22,30,0.0,0.0,0.7,12.1,0.0,0.0,0.0
2018,4,23,22,45,0.0,0.0,0.7,12.15,0.0,0.0,0.0
2018,4,23,23,0,0.0,0.0,0.7,12.2,0.0,0.0,0.0
2018,4,23,23,15,0.0,0.0,0.7,12.2,0.0,0.0,0.0
2018,4,23,23,30,0.0,0.0,0.7,12.2,0.0,0.0,0.0
2018,4,23,23,45,0.0,0.0,0.7,12.2,0.0,0.0,0.0
2018,4,24,0,0,0.0,0.0,0.7,12.2,0.0,0.0,0.0
2018,4,24,0,15,0.0,0.0,0.7,12.15,0.0,0.0,0.0
2018,4,24,0,30,0.0,0.0,0.7,12.1,0.0,0.0,0.0
2018,4,24,0,45,0.0,0.0,0.7,12.05,0.0,0.0,0.0
2018,4,24,1,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2018,4,24,1,15,0.0,0.0,0.7,11.9,0.0,0.0,0.0
2018,4,24,1,30,0.0,0.0,0.7,11.8,0.0,0.0,0.0
2018,4,24,1,45,0.0,0.0,0.7,11.75,0.0,0.0,0.0
2018,4,24,2,0,0.0,0.0,0.7,11.7,0.0,0.0,0.0
2018,4,24,2,15,0.0,0.0,0.7,11.65,0.0,0.0,0.0
2018,4,24,2,30,0.0,0.0,0.7,11.6,0.0,0.0,0.0
2018,4,24,2,45,0.0,0.0,0.65,11.55,0.0,0.0,0.0
2018,4,24,3,0,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2018,4,24,3,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2018,4,24,3,30,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2018,4,24,3,45,0.0,0.0,0.55,11.5,0.0,0.0,0.0
2018,4,24,4,0,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2018,4,24,4,15,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2018,4,24,4,30,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2018,4,24,4,45,0.0,0.0,0.45,11.45,0.0,0.0,0.0
2018,4,24,5,0,0.0,0.0,0.4,11.4,0.0,0.0,0.0
2018,4,24,5,15,34.5,5.5,0.35,12.0,6.5,0.0,0.0
2018,4,24,5,30,69.0,11.0,0.3,12.6,13.0,10.48,0.0
2018,4,24,5,45,194.0,25.5,0.25,13.15,46.0,20.09,7.96
2018,4,24,6,0,319.0,40.0,0.2,13.7,79.0,44.7,24.63
2018,4,24,6,15,363.0,50.0,0.25,14.25,115.0,80.37,47.08
2018,4,24,6,30,407.0,60.0,0.3,14.8,151.0,121.58,78.97
2018,4,24,6,45,292.0,89.0,0.35,15.4,163.0,149.59,108.72
2018,4,24,7,0,177.0,118.0,0.4,16.0,175.0,162.92,125.15
2018,4,24,7,15,378.5,115.5,0.4,16.7,266.5,244.24,187.62
2018,4,24,7,30,580.0,113.0,0.4,17.4,358.0,349.38,268.79
2018,4,24,7,45,676.5,106.0,0.4,18.1,427.0,422.1,325.05
2018,4,24,8,0,773.0,99.0,0.4,18.8,496.0,504.32,386.93
2018,4,24,8,15,793.0,103.5,0.5,19.45,546.0,563.22,430.78
2018,4,24,8,30,813.0,108.0,0.6,20.1,596.0,622.41,473.61
2018,4,24,8,45,827.5,112.5,0.7,20.75,642.0,677.89,512.49
2018,4,24,9,0,842.0,117.0,0.8,21.4,688.0,732.5,549.53
2018,4,24,9,15,857.0,118.5,0.9,21.9,729.5,783.21,581.93
2018,4,24,9,30,872.0,120.0,1.0,22.4,771.0,832.5,612.96
2018,4,24,9,45,885.0,120.0,1.1,22.85,807.0,871.75,637.21
2018,4,24,10,0,898.0,120.0,1.2,23.3,843.0,913.42,662.92
2018,4,24,10,15,906.5,119.5,1.25,23.75,871.0,948.13,683.19
2018,4,24,10,30,915.0,119.0,1.3,24.2,899.0,979.95,701.57
2018,4,24,10,45,922.0,118.5,1.3,24.6,920.5,1007.28,716.41
2018,4,24,11,0,929.0,118.0,1.3,25.0,942.0,1031.3,729.18
2018,4,24,11,15,933.5,117.0,1.35,25.25,955.0,1048.89,739.33
2018,4,24,11,30,938.0,116.0,1.4,25.5,968.0,1062.83,747.41
2018,4,24,11,45,941.0,115.0,1.4,25.75,973.5,1071.53,751.57
2018,4,24,12,0,944.0,114.0,1.4,26.0,979.0,1076.41,753.58
2018,4,24,12,15,945.5,112.5,1.4,26.15,976.5,1075.39,752.49
2018,4,24,12,30,947.0,111.0,1.4,26.3,974.0,1070.49,749.25
2018,4,24,12,45,947.0,109.0,1.45,26.4,963.5,1059.69,743.59
2018,4,24,13,0,947.0,107.0,1.5,26.5,953.0,1045.06,735.73
2018,4,24,13,15,943.0,106.0,1.6,26.5,934.0,1023.83,724.91
2018,4,24,13,30,939.0,105.0,1.7,26.5,915.0,999.04,711.81
2018,4,24,13,45,912.5,114.5,1.75,26.5,882.0,961.11,689.6
2018,4,24,14,0,886.0,124.0,1.8,26.5,849.0,921.04,665.88
2018,4,24,14,15,813.5,151.0,1.9,26.35,796.5,863.74,631.44
2018,4,24,14,30,741.0,178.0,2.0,26.2,744.0,804.82,595.19
2018,4,24,14,45,771.5,153.0,2.05,26.0,715.5,770.05,574.24
2018,4,24,15,0,802.0,128.0,2.1,25.8,687.0,733.55,551.57
2018,4,24,15,15,812.5,114.0,2.1,25.8,649.5,689.17,521.51
2018,4,24,15,30,823.0,100.0,2.1,25.8,612.0,641.48,487.92
2018,4,24,15,45,802.0,96.5,2.2,25.15,562.5,582.79,446.5
2018,4,24,16,0,781.0,93.0,2.3,24.5,513.0,524.33,403.59
2018,4,24,16,15,706.5,98.0,2.35,23.85,449.0,448.63,345.82
2018,4,24,16,30,632.0,103.0,2.4,23.2,385.0,379.82,291.69
2018,4,24,16,45,601.5,93.5,2.4,22.55,334.5,320.29,242.92
2018,4,24,17,0,571.0,84.0,2.4,21.9,284.0,263.58,194.98
2018,4,24,17,15,499.0,78.0,2.3,20.8,231.5,202.93,144.63
2018,4,24,17,30,427.0,72.0,2.2,19.7,179.0,149.13,100.49
2018,4,24,17,45,368.5,59.5,2.05,18.6,136.0,101.34,62.61
2018,4,24,18,0,310.0,47.0,1.9,17.5,93.0,60.75,34.05
2018,4,24,18,15,220.0,33.0,1.85,16.75,59.5,26.03,15.75
2018,4,24,18,30,130.0,19.0,1.8,16.0,26.0,15.06,0.0
2018,4,24,18,45,65.0,9.5,1.75,15.2,13.0,9.05,0.0
2018,4,24,19,0,0.0,0.0,1.7,14.4,0.0,0.0,0.0
2018,4,24,19,15,0.0,0.0,1.65,14.1,0.0,0.0,0.0
2018,4,24,19,30,0.0,0.0,1.6,13.8,0.0,0.0,0.0
2018,4,24,19,45,0.0,0.0,1.55,13.45,0.0,0.0,0.0
2018,4,24,20,0,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,4,24,20,15,0.0,0.0,1.35,12.95,0.0,0.0,0.0
2018,4,24,20,30,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,4,24,20,45,0.0,0.0,1.05,12.65,0.0,0.0,0.0
2018,4,24,21,0,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,4,24,21,15,0.0,0.0,0.85,12.45,0.0,0.0,0.0
2018,4,24,21,30,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,4,24,21,45,0.0,0.0,0.75,12.4,0.0,0.0,0.0
2018,4,24,22,0,0.0,0.0,0.7,12.4,0.0,0.0,0.0
2018,4,24,22,15,0.0,0.0,0.65,12.4,0.0,0.0,0.0
2018,4,24,22,30,0.0,0.0,0.6,12.4,0.0,0.0,0.0
2018,4,24,22,45,0.0,0.0,0.6,12.4,0.0,0.0,0.0
2018,4,24,23,0,0.0,0.0,0.6,12.4,0.0,0.0,0.0
2018,4,24,23,15,0.0,0.0,0.6,12.45,0.0,0.0,0.0
2018,4,24,23,30,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2018,4,24,23,45,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2018,4,25,0,0,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2018,4,25,0,15,0.0,0.0,0.55,12.55,0.0,0.0,0.0
2018,4,25,0,30,0.0,0.0,0.5,12.6,0.0,0.0,0.0
2018,4,25,0,45,0.0,0.0,0.5,12.6,0.0,0.0,0.0
2018,4,25,1,0,0.0,0.0,0.5,12.6,0.0,0.0,0.0
2018,4,25,1,15,0.0,0.0,0.5,12.6,0.0,0.0,0.0
2018,4,25,1,30,0.0,0.0,0.5,12.6,0.0,0.0,0.0
2018,4,25,1,45,0.0,0.0,0.5,12.6,0.0,0.0,0.0
2018,4,25,2,0,0.0,0.0,0.5,12.6,0.0,0.0,0.0
2018,4,25,2,15,0.0,0.0,0.55,12.5,0.0,0.0,0.0
2018,4,25,2,30,0.0,0.0,0.6,12.4,0.0,0.0,0.0
2018,4,25,2,45,0.0,0.0,0.65,12.3,0.0,0.0,0.0
2018,4,25,3,0,0.0,0.0,0.7,12.2,0.0,0.0,0.0
2018,4,25,3,15,0.0,0.0,0.7,12.05,0.0,0.0,0.0
2018,4,25,3,30,0.0,0.0,0.7,11.9,0.0,0.0,0.0
2018,4,25,3,45,0.0,0.0,0.75,11.75,0.0,0.0,0.0
2018,4,25,4,0,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,4,25,4,15,0.0,0.0,0.8,11.45,0.0,0.0,0.0
2018,4,25,4,30,0.0,0.0,0.8,11.3,0.0,0.0,0.0
2018,4,25,4,45,0.0,0.0,0.8,11.15,0.0,0.0,0.0
2018,4,25,5,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,4,25,5,15,30.5,5.5,0.9,11.4,6.5,0.0,0.0
2018,4,25,5,30,61.0,11.0,1.0,11.8,13.0,10.48,0.0
2018,4,25,5,45,103.0,21.0,1.1,12.15,31.0,16.3,6.13
2018,4,25,6,0,145.0,31.0,1.2,12.5,49.0,30.65,16.68
2018,4,25,6,15,190.5,44.0,1.2,13.05,80.0,57.94,35.61
2018,4,25,6,30,236.0,57.0,1.2,13.6,111.0,91.04,61.54
2018,4,25,6,45,120.5,80.5,1.25,14.1,108.5,102.4,76.97
2018,4,25,7,0,5.0,104.0,1.3,14.6,106.0,97.89,77.38
2018,4,25,7,15,13.5,127.5,1.3,15.35,133.0,123.25,97.98
2018,4,25,7,30,22.0,151.0,1.3,16.1,160.0,149.77,119.14
2018,4,25,7,45,65.5,166.0,1.3,16.85,198.5,187.76,149.26
2018,4,25,8,0,109.0,181.0,1.3,17.6,237.0,232.64,184.67
2018,4,25,8,15,325.5,182.0,1.3,18.3,373.5,367.93,291.36
2018,4,25,8,30,542.0,183.0,1.3,19.0,510.0,527.55,411.65
2018,4,25,8,45,684.5,149.5,1.25,19.7,594.5,621.36,479.23
2018,4,25,9,0,827.0,116.0,1.2,20.4,679.0,721.17,549.06
2018,4,25,9,15,847.5,115.0,1.25,21.1,722.0,772.72,581.04
2018,4,25,9,30,868.0,114.0,1.3,21.8,765.0,818.96,609.37
2018,4,25,9,45,877.5,115.5,1.3,22.45,799.5,861.13,634.08
2018,4,25,10,0,887.0,117.0,1.3,23.1,834.0,900.94,656.87
2018,4,25,10,15,893.5,119.0,1.35,23.65,862.0,935.99,677.28
2018,4,25,10,30,900.0,121.0,1.4,24.2,890.0,968.1,695.71
2018,4,25,10,45,904.5,121.5,1.45,24.75,910.0,993.66,709.94
2018,4,25,11,0,909.0,122.0,1.5,25.3,930.0,1015.88,722.13
2018,4,25,11,15,896.5,131.5,1.55,25.55,938.0,1027.07,728.4
2018,4,25,11,30,884.0,141.0,1.6,25.8,946.0,1034.24,732.4
2018,4,25,11,45,808.5,188.0,1.6,26.1,927.5,1022.29,723.85
2018,4,25,12,0,733.0,235.0,1.6,26.4,909.0,1003.83,711.59
2018,4,25,12,15,822.0,180.0,1.65,26.5,933.5,1029.39,728.14
2018,4,25,12,30,911.0,125.0,1.7,26.6,958.0,1048.46,740.21
2018,4,25,12,45,907.0,125.0,1.7,26.7,946.0,1036.07,732.33
2018,4,25,13,0,903.0,125.0,1.7,26.8,934.0,1020.11,722.69
2018,4,25,13,15,896.5,125.5,1.75,26.75,914.5,998.76,710.91
2018,4,25,13,30,890.0,126.0,1.8,26.7,895.0,974.13,697.08
2018,4,25,13,45,881.0,126.0,1.85,26.65,868.5,943.56,679.41
2018,4,25,14,0,872.0,126.0,1.9,26.6,842.0,910.16,659.81
2018,4,25,14,15,861.0,125.0,2.0,26.4,808.5,871.39,637.35
2018,4,25,14,30,850.0,124.0,2.1,26.2,775.0,835.24,616.26
2018,4,25,14,45,835.0,123.0,2.15,26.0,735.0,788.47,587.16
2018,4,25,15,0,820.0,122.0,2.2,25.8,695.0,740.2,556.6
2018,4,25,15,15,803.0,119.0,2.2,25.8,650.5,687.3,520.45
2018,4,25,15,30,786.0,116.0,2.2,25.8,606.0,633.68,482.2
2018,4,25,15,45,762.0,113.0,2.5,24.9,557.0,575.5,442.27
2018,4,25,16,0,738.0,110.0,2.8,24.0,508.0,517.95,400.71
2018,4,25,16,15,706.0,105.5,2.95,23.2,456.0,455.7,353.14
2018,4,25,16,30,674.0,101.0,3.1,22.4,404.0,395.63,305.38
2018,4,25,16,45,632.5,95.5,3.25,21.6,351.5,333.58,254.48
2018,4,25,17,0,591.0,90.0,3.4,20.8,299.0,275.5,205.37
2018,4,25,17,15,535.0,82.0,3.35,19.7,247.0,215.7,154.74
2018,4,25,17,30,479.0,74.0,3.3,18.6,195.0,162.33,109.83
2018,4,25,17,45,385.0,63.5,3.25,17.45,146.0,107.04,66.98
2018,4,25,18,0,291.0,53.0,3.2,16.3,97.0,64.78,38.21
2018,4,25,18,15,188.5,37.0,3.15,15.55,61.5,29.3,18.69
2018,4,25,18,30,86.0,21.0,3.1,14.8,26.0,17.44,0.0
2018,4,25,18,45,43.0,10.5,3.0,14.05,13.0,10.01,0.0
2018,4,25,19,0,0.0,0.0,2.9,13.3,0.0,0.0,0.0
2018,4,25,19,15,0.0,0.0,2.8,12.95,0.0,0.0,0.0
2018,4,25,19,30,0.0,0.0,2.7,12.6,0.0,0.0,0.0
2018,4,25,19,45,0.0,0.0,2.6,12.25,0.0,0.0,0.0
2018,4,25,20,0,0.0,0.0,2.5,11.9,0.0,0.0,0.0
2018,4,25,20,15,0.0,0.0,2.4,11.75,0.0,0.0,0.0
2018,4,25,20,30,0.0,0.0,2.3,11.6,0.0,0.0,0.0
2018,4,25,20,45,0.0,0.0,2.2,11.45,0.0,0.0,0.0
2018,4,25,21,0,0.0,0.0,2.1,11.3,0.0,0.0,0.0
2018,4,25,21,15,0.0,0.0,2.1,11.2,0.0,0.0,0.0
2018,4,25,21,30,0.0,0.0,2.1,11.1,0.0,0.0,0.0
2018,4,25,21,45,0.0,0.0,2.05,11.05,0.0,0.0,0.0
2018,4,25,22,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2018,4,25,22,15,0.0,0.0,2.05,10.9,0.0,0.0,0.0
2018,4,25,22,30,0.0,0.0,2.1,10.8,0.0,0.0,0.0
2018,4,25,22,45,0.0,0.0,2.15,10.75,0.0,0.0,0.0
2018,4,25,23,0,0.0,0.0,2.2,10.7,0.0,0.0,0.0
2018,4,25,23,15,0.0,0.0,2.15,10.65,0.0,0.0,0.0
2018,4,25,23,30,0.0,0.0,2.1,10.6,0.0,0.0,0.0
2018,4,25,23,45,0.0,0.0,2.0,10.55,0.0,0.0,0.0
2018,4,26,0,0,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2018,4,26,0,15,0.0,0.0,1.85,10.4,0.0,0.0,0.0
2018,4,26,0,30,0.0,0.0,1.8,10.3,0.0,0.0,0.0
2018,4,26,0,45,0.0,0.0,1.7,10.2,0.0,0.0,0.0
2018,4,26,1,0,0.0,0.0,1.6,10.1,0.0,0.0,0.0
2018,4,26,1,15,0.0,0.0,1.5,9.95,0.0,0.0,0.0
2018,4,26,1,30,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,4,26,1,45,0.0,0.0,1.25,9.65,0.0,0.0,0.0
2018,4,26,2,0,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,4,26,2,15,0.0,0.0,1.1,9.45,0.0,0.0,0.0
2018,4,26,2,30,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,4,26,2,45,0.0,0.0,1.15,9.3,0.0,0.0,0.0
2018,4,26,3,0,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,4,26,3,15,0.0,0.0,1.15,9.1,0.0,0.0,0.0
2018,4,26,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,4,26,3,45,0.0,0.0,1.1,8.95,0.0,0.0,0.0
2018,4,26,4,0,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,4,26,4,15,0.0,0.0,1.15,8.9,0.0,0.0,0.0
2018,4,26,4,30,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,4,26,4,45,0.0,0.0,1.2,8.85,0.0,0.0,0.0
2018,4,26,5,0,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,4,26,5,15,21.0,5.0,1.35,9.25,5.5,0.0,0.0
2018,4,26,5,30,42.0,10.0,1.5,9.7,11.0,9.53,0.0
2018,4,26,5,45,147.5,26.0,1.6,10.1,43.0,20.33,9.81
2018,4,26,6,0,253.0,42.0,1.7,10.5,75.0,44.11,25.53
2018,4,26,6,15,249.5,44.0,1.7,11.05,89.0,64.03,38.57
2018,4,26,6,30,246.0,46.0,1.7,11.6,103.0,82.79,54.62
2018,4,26,6,45,123.0,62.0,1.7,12.15,90.5,86.44,64.0
2018,4,26,7,0,0.0,78.0,1.7,12.7,78.0,72.49,56.62
2018,4,26,7,15,0.0,87.5,1.7,13.4,87.5,81.42,63.89
2018,4,26,7,30,0.0,97.0,1.7,14.1,97.0,90.35,70.99
2018,4,26,7,45,0.0,113.5,1.65,14.75,113.5,105.87,83.45
2018,4,26,8,0,0.0,130.0,1.6,15.4,130.0,121.47,95.73
2018,4,26,8,15,1.0,145.5,1.6,16.15,146.0,136.76,107.56
2018,4,26,8,30,2.0,161.0,1.6,16.9,162.0,152.21,119.35
2018,4,26,8,45,11.0,201.5,1.55,17.65,209.0,197.1,154.51
2018,4,26,9,0,20.0,242.0,1.5,18.4,256.0,243.15,189.7
2018,4,26,9,15,49.0,289.5,1.55,19.0,326.0,319.11,247.69
2018,4,26,9,30,78.0,337.0,1.6,19.6,396.0,392.66,302.23
2018,4,26,9,45,314.0,297.0,1.65,20.2,549.5,569.87,436.82
2018,4,26,10,0,550.0,257.0,1.7,20.8,703.0,756.3,570.08
2018,4,26,10,15,728.5,186.0,1.85,21.2,797.5,866.47,645.63
2018,4,26,10,30,907.0,115.0,2.0,21.6,892.0,968.44,711.54
2018,4,26,10,45,912.5,116.0,2.15,22.05,913.5,995.55,727.77
2018,4,26,11,0,918.0,117.0,2.3,22.5,935.0,1019.34,742.65
2018,4,26,11,15,921.0,117.5,2.4,22.75,948.0,1036.7,753.47
2018,4,26,11,30,924.0,118.0,2.5,23.0,961.0,1050.44,762.1
2018,4,26,11,45,925.5,118.0,2.6,23.3,966.5,1058.46,767.05
2018,4,26,12,0,927.0,118.0,2.7,23.6,972.0,1062.72,769.75
2018,4,26,12,15,927.0,117.5,2.8,23.7,969.0,1061.17,769.47
2018,4,26,12,30,927.0,117.0,2.9,23.8,966.0,1055.83,766.89
2018,4,26,12,45,925.5,116.0,3.0,23.9,955.0,1044.72,760.71
2018,4,26,13,0,924.0,115.0,3.1,24.0,944.0,1029.91,752.22
2018,4,26,13,15,920.5,114.0,3.15,23.95,925.5,1009.53,740.17
2018,4,26,13,30,917.0,113.0,3.2,23.9,907.0,985.68,725.88
2018,4,26,13,45,911.5,112.0,3.25,23.85,881.5,956.63,708.13
2018,4,26,14,0,906.0,111.0,3.3,23.8,856.0,924.46,688.22
2018,4,26,14,15,898.5,108.5,3.4,23.55,823.0,886.08,664.79
2018,4,26,14,30,891.0,106.0,3.5,23.3,790.0,845.07,639.23
2018,4,26,14,45,880.0,104.0,3.55,23.05,751.0,799.42,609.79
2018,4,26,15,0,869.0,102.0,3.6,22.8,712.0,751.85,578.56
2018,4,26,15,15,854.5,99.0,3.6,22.8,667.0,699.17,542.33
2018,4,26,15,30,840.0,96.0,3.6,22.8,622.0,647.51,504.08
2018,4,26,15,45,820.5,93.5,3.75,21.85,573.5,590.01,462.56
2018,4,26,16,0,801.0,91.0,3.9,20.9,525.0,532.53,419.32
2018,4,26,16,15,763.0,89.5,3.9,20.2,470.0,467.4,367.79
2018,4,26,16,30,725.0,88.0,3.9,19.5,415.0,404.3,316.18
2018,4,26,16,45,684.0,83.5,3.9,18.75,361.5,340.66,262.68
2018,4,26,17,0,643.0,79.0,3.9,18.0,308.0,280.86,210.94
2018,4,26,17,15,567.0,74.5,3.8,17.15,252.0,216.43,155.96
2018,4,26,17,30,491.0,70.0,3.7,16.3,196.0,160.74,109.1
2018,4,26,17,45,418.0,59.0,3.6,15.5,149.0,108.38,67.23
2018,4,26,18,0,345.0,48.0,3.5,14.7,102.0,65.08,36.88
2018,4,26,18,15,243.5,35.0,3.35,14.05,66.0,27.88,17.78
2018,4,26,18,30,142.0,22.0,3.2,13.4,30.0,17.47,0.0
2018,4,26,18,45,71.0,11.0,3.05,12.7,15.0,10.48,0.0
2018,4,26,19,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2018,4,26,19,15,0.0,0.0,2.75,11.7,0.0,0.0,0.0
2018,4,26,19,30,0.0,0.0,2.6,11.4,0.0,0.0,0.0
2018,4,26,19,45,0.0,0.0,2.45,11.05,0.0,0.0,0.0
2018,4,26,20,0,0.0,0.0,2.3,10.7,0.0,0.0,0.0
2018,4,26,20,15,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2018,4,26,20,30,0.0,0.0,2.1,10.3,0.0,0.0,0.0
2018,4,26,20,45,0.0,0.0,2.05,10.1,0.0,0.0,0.0
2018,4,26,21,0,0.0,0.0,2.0,9.9,0.0,0.0,0.0
2018,4,26,21,15,0.0,0.0,2.05,9.85,0.0,0.0,0.0
2018,4,26,21,30,0.0,0.0,2.1,9.8,0.0,0.0,0.0
2018,4,26,21,45,0.0,0.0,2.2,9.7,0.0,0.0,0.0
2018,4,26,22,0,0.0,0.0,2.3,9.6,0.0,0.0,0.0
2018,4,26,22,15,0.0,0.0,2.45,9.6,0.0,0.0,0.0
2018,4,26,22,30,0.0,0.0,2.6,9.6,0.0,0.0,0.0
2018,4,26,22,45,0.0,0.0,2.8,9.55,0.0,0.0,0.0
2018,4,26,23,0,0.0,0.0,3.0,9.5,0.0,0.0,0.0
2018,4,26,23,15,0.0,0.0,3.05,9.45,0.0,0.0,0.0
2018,4,26,23,30,0.0,0.0,3.1,9.4,0.0,0.0,0.0
2018,4,26,23,45,0.0,0.0,3.15,9.35,0.0,0.0,0.0
2018,4,27,0,0,0.0,0.0,3.2,9.3,0.0,0.0,0.0
2018,4,27,0,15,0.0,0.0,3.0,9.15,0.0,0.0,0.0
2018,4,27,0,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2018,4,27,0,45,0.0,0.0,2.6,8.8,0.0,0.0,0.0
2018,4,27,1,0,0.0,0.0,2.4,8.6,0.0,0.0,0.0
2018,4,27,1,15,0.0,0.0,2.4,8.6,0.0,0.0,0.0
2018,4,27,1,30,0.0,0.0,2.4,8.6,0.0,0.0,0.0
2018,4,27,1,45,0.0,0.0,2.4,8.6,0.0,0.0,0.0
2018,4,27,2,0,0.0,0.0,2.4,8.6,0.0,0.0,0.0
2018,4,27,2,15,0.0,0.0,2.3,8.6,0.0,0.0,0.0
2018,4,27,2,30,0.0,0.0,2.2,8.6,0.0,0.0,0.0
2018,4,27,2,45,0.0,0.0,2.1,8.6,0.0,0.0,0.0
2018,4,27,3,0,0.0,0.0,2.0,8.6,0.0,0.0,0.0
2018,4,27,3,15,0.0,0.0,1.95,8.6,0.0,0.0,0.0
2018,4,27,3,30,0.0,0.0,1.9,8.6,0.0,0.0,0.0
2018,4,27,3,45,0.0,0.0,1.9,8.65,0.0,0.0,0.0
2018,4,27,4,0,0.0,0.0,1.9,8.7,0.0,0.0,0.0
2018,4,27,4,15,0.0,0.0,1.85,8.7,0.0,0.0,0.0
2018,4,27,4,30,0.0,0.0,1.8,8.7,0.0,0.0,0.0
2018,4,27,4,45,0.0,0.0,1.75,8.75,0.0,0.0,0.0
2018,4,27,5,0,0.0,0.0,1.7,8.8,0.0,0.0,0.0
2018,4,27,5,15,42.5,9.0,1.8,9.1,10.5,0.0,0.0
2018,4,27,5,30,85.0,18.0,1.9,9.4,21.0,17.16,0.0
2018,4,27,5,45,133.5,32.5,1.95,9.7,46.0,26.59,15.26
2018,4,27,6,0,182.0,47.0,2.0,10.0,71.0,47.07,29.64
2018,4,27,6,15,265.5,61.5,2.1,10.55,114.5,81.58,52.87
2018,4,27,6,30,349.0,76.0,2.2,11.1,158.0,127.39,88.11
2018,4,27,6,45,290.5,101.0,2.3,11.65,181.0,160.23,120.23
2018,4,27,7,0,232.0,126.0,2.4,12.2,204.0,186.48,146.14
2018,4,27,7,15,336.5,134.5,2.45,12.9,268.5,246.39,195.14
2018,4,27,7,30,441.0,143.0,2.5,13.6,333.0,321.43,256.6
2018,4,27,7,45,624.5,118.0,2.6,14.3,424.5,411.88,329.72
2018,4,27,8,0,808.0,93.0,2.7,15.0,516.0,518.44,414.63
2018,4,27,8,15,829.5,96.0,2.75,15.6,567.0,578.3,461.53
2018,4,27,8,30,851.0,99.0,2.8,16.2,618.0,638.5,507.33
2018,4,27,8,45,860.5,103.0,2.9,16.75,661.5,691.69,546.75
2018,4,27,9,0,870.0,107.0,3.0,17.3,705.0,740.36,581.05
2018,4,27,9,15,889.0,106.5,3.05,17.7,748.5,792.48,616.15
2018,4,27,9,30,908.0,106.0,3.1,18.1,792.0,843.39,649.83
2018,4,27,9,45,917.0,107.5,3.15,18.55,827.0,886.45,677.45
2018,4,27,10,0,926.0,109.0,3.2,19.0,862.0,927.0,703.08
2018,4,27,10,15,899.5,127.0,3.25,19.25,878.5,949.64,716.88
2018,4,27,10,30,873.0,145.0,3.3,19.5,895.0,974.64,732.43
2018,4,27,10,45,851.5,160.5,3.4,19.8,906.5,990.75,742.22
2018,4,27,11,0,830.0,176.0,3.5,20.1,918.0,1002.42,749.19
2018,4,27,11,15,889.0,146.0,3.5,20.25,951.0,1033.8,769.11
2018,4,27,11,30,948.0,116.0,3.5,20.4,984.0,1072.03,793.3
2018,4,27,11,45,947.5,117.5,3.55,20.6,988.5,1079.71,797.56
2018,4,27,12,0,947.0,119.0,3.6,20.8,993.0,1083.51,799.69
2018,4,27,12,15,944.5,119.5,3.65,20.85,989.0,1080.42,797.91
2018,4,27,12,30,942.0,120.0,3.7,20.9,985.0,1073.48,793.79
2018,4,27,12,45,937.0,120.5,3.75,20.95,972.5,1060.28,785.68
2018,4,27,13,0,932.0,121.0,3.8,21.0,960.0,1043.41,775.26
2018,4,27,13,15,927.5,120.5,3.85,20.95,941.0,1022.44,762.48
2018,4,27,13,30,923.0,120.0,3.9,20.9,922.0,998.0,747.41
2018,4,27,13,45,916.0,119.0,3.95,20.85,895.0,967.42,728.17
2018,4,27,14,0,909.0,118.0,4.0,20.8,868.0,933.8,706.77
2018,4,27,14,15,900.5,116.5,4.0,20.6,834.5,895.5,682.14
2018,4,27,14,30,892.0,115.0,4.0,20.4,801.0,854.63,655.51
2018,4,27,14,45,880.5,113.0,4.05,20.2,761.5,808.56,625.13
2018,4,27,15,0,869.0,111.0,4.1,20.0,722.0,764.0,595.44
2018,4,27,15,15,854.0,107.5,4.1,20.0,676.5,709.9,557.24
2018,4,27,15,30,839.0,104.0,4.1,20.0,631.0,654.78,515.99
2018,4,27,15,45,818.0,101.0,4.15,19.4,581.5,595.9,471.97
2018,4,27,16,0,797.0,98.0,4.2,18.8,532.0,537.21,426.55
2018,4,27,16,15,768.5,94.5,4.2,18.35,479.5,474.88,376.4
2018,4,27,16,30,740.0,91.0,4.2,17.9,427.0,413.56,325.45
2018,4,27,16,45,701.0,86.0,4.15,17.45,372.5,349.3,270.69
2018,4,27,17,0,662.0,81.0,4.1,17.0,318.0,288.64,217.61
2018,4,27,17,15,606.0,75.0,3.9,16.35,264.5,226.64,163.53
2018,4,27,17,30,550.0,69.0,3.7,15.7,211.0,170.94,115.39
2018,4,27,17,45,465.5,60.5,3.5,15.05,161.5,115.86,71.53
2018,4,27,18,0,381.0,52.0,3.3,14.4,112.0,71.28,40.85
2018,4,27,18,15,258.5,38.5,3.1,13.85,72.5,30.88,20.45
2018,4,27,18,30,136.0,25.0,2.9,13.3,33.0,19.92,0.82
2018,4,27,18,45,68.0,12.5,2.7,12.7,16.5,11.91,0.0
2018,4,27,19,0,0.0,0.0,2.5,12.1,0.0,0.0,0.0
2018,4,27,19,15,0.0,0.0,2.45,11.85,0.0,0.0,0.0
2018,4,27,19,30,0.0,0.0,2.4,11.6,0.0,0.0,0.0
2018,4,27,19,45,0.0,0.0,2.3,11.3,0.0,0.0,0.0
2018,4,27,20,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2018,4,27,20,15,0.0,0.0,2.25,10.95,0.0,0.0,0.0
2018,4,27,20,30,0.0,0.0,2.3,10.9,0.0,0.0,0.0
2018,4,27,20,45,0.0,0.0,2.3,10.8,0.0,0.0,0.0
2018,4,27,21,0,0.0,0.0,2.3,10.7,0.0,0.0,0.0
2018,4,27,21,15,0.0,0.0,2.35,10.65,0.0,0.0,0.0
2018,4,27,21,30,0.0,0.0,2.4,10.6,0.0,0.0,0.0
2018,4,27,21,45,0.0,0.0,2.4,10.55,0.0,0.0,0.0
2018,4,27,22,0,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2018,4,27,22,15,0.0,0.0,2.25,10.45,0.0,0.0,0.0
2018,4,27,22,30,0.0,0.0,2.1,10.4,0.0,0.0,0.0
2018,4,27,22,45,0.0,0.0,2.0,10.35,0.0,0.0,0.0
2018,4,27,23,0,0.0,0.0,1.9,10.3,0.0,0.0,0.0
2018,4,27,23,15,0.0,0.0,1.95,10.3,0.0,0.0,0.0
2018,4,27,23,30,0.0,0.0,2.0,10.3,0.0,0.0,0.0
2018,4,27,23,45,0.0,0.0,2.05,10.35,0.0,0.0,0.0
2018,4,28,0,0,0.0,0.0,2.1,10.4,0.0,0.0,0.0
2018,4,28,0,15,0.0,0.0,2.0,10.25,0.0,0.0,0.0
2018,4,28,0,30,0.0,0.0,1.9,10.1,0.0,0.0,0.0
2018,4,28,0,45,0.0,0.0,1.75,9.9,0.0,0.0,0.0
2018,4,28,1,0,0.0,0.0,1.6,9.7,0.0,0.0,0.0
2018,4,28,1,15,0.0,0.0,1.7,9.8,0.0,0.0,0.0
2018,4,28,1,30,0.0,0.0,1.8,9.9,0.0,0.0,0.0
2018,4,28,1,45,0.0,0.0,1.95,9.95,0.0,0.0,0.0
2018,4,28,2,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2018,4,28,2,15,0.0,0.0,2.1,9.95,0.0,0.0,0.0
2018,4,28,2,30,0.0,0.0,2.1,9.9,0.0,0.0,0.0
2018,4,28,2,45,0.0,0.0,2.05,9.9,0.0,0.0,0.0
2018,4,28,3,0,0.0,0.0,2.0,9.9,0.0,0.0,0.0
2018,4,28,3,15,0.0,0.0,2.0,9.9,0.0,0.0,0.0
2018,4,28,3,30,0.0,0.0,2.0,9.9,0.0,0.0,0.0
2018,4,28,3,45,0.0,0.0,2.0,9.9,0.0,0.0,0.0
2018,4,28,4,0,0.0,0.0,2.0,9.9,0.0,0.0,0.0
2018,4,28,4,15,0.0,0.0,2.05,9.95,0.0,0.0,0.0
2018,4,28,4,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2018,4,28,4,45,0.0,0.0,2.1,10.05,0.0,0.0,0.0
2018,4,28,5,0,0.0,0.0,2.1,10.1,0.0,0.0,0.0
2018,4,28,5,15,46.5,9.0,2.25,10.3,11.0,0.0,0.0
2018,4,28,5,30,93.0,18.0,2.4,10.5,22.0,17.16,0.0
2018,4,28,5,45,214.5,33.0,2.55,10.7,58.0,25.97,15.19
2018,4,28,6,0,336.0,48.0,2.7,10.9,94.0,53.38,30.9
2018,4,28,6,15,427.0,57.5,2.85,11.35,142.5,96.1,58.14
2018,4,28,6,30,518.0,67.0,3.0,11.8,191.0,148.64,98.53
2018,4,28,6,45,580.0,73.5,3.15,12.25,244.0,202.9,145.08
2018,4,28,7,0,642.0,80.0,3.3,12.7,297.0,264.33,199.16
2018,4,28,7,15,684.5,84.5,3.35,13.15,351.0,323.89,252.24
2018,4,28,7,30,727.0,89.0,3.4,13.6,405.0,387.57,307.7
2018,4,28,7,45,758.0,92.0,3.45,14.1,458.0,448.77,359.79
2018,4,28,8,0,789.0,95.0,3.5,14.6,511.0,511.27,411.3
2018,4,28,8,15,810.5,98.5,3.45,15.0,561.0,570.58,458.61
2018,4,28,8,30,832.0,102.0,3.4,15.4,611.0,630.27,504.63
2018,4,28,8,45,848.0,104.5,3.4,15.85,657.0,685.28,545.76
2018,4,28,9,0,864.0,107.0,3.4,16.3,703.0,736.44,582.14
2018,4,28,9,15,877.5,109.0,3.4,16.65,744.5,786.58,616.08
2018,4,28,9,30,891.0,111.0,3.4,17.0,786.0,835.11,648.33
2018,4,28,9,45,890.0,117.0,3.4,17.35,817.0,873.67,673.11
2018,4,28,10,0,889.0,123.0,3.4,17.7,848.0,909.1,695.52
2018,4,28,10,15,753.0,186.0,3.45,18.0,814.5,888.29,679.35
2018,4,28,10,30,617.0,249.0,3.5,18.3,781.0,847.29,648.35
2018,4,28,10,45,668.0,240.0,3.55,18.55,828.0,902.21,687.15
2018,4,28,11,0,719.0,231.0,3.6,18.8,875.0,956.3,722.99
2018,4,28,11,15,623.5,272.5,3.65,18.95,836.5,915.58,692.79
2018,4,28,11,30,528.0,314.0,3.7,19.1,798.0,868.23,657.36
2018,4,28,11,45,584.0,290.5,3.75,19.2,828.5,906.13,685.4
2018,4,28,12,0,640.0,267.0,3.8,19.3,859.0,941.08,710.64
2018,4,28,12,15,760.0,209.5,3.85,19.4,910.5,1001.99,752.57
2018,4,28,12,30,880.0,152.0,3.9,19.5,962.0,1043.22,780.0
2018,4,28,12,45,896.5,141.5,3.95,19.55,958.0,1040.9,778.6
2018,4,28,13,0,913.0,131.0,4.0,19.6,954.0,1034.48,774.94
2018,4,28,13,15,715.5,209.5,4.15,19.55,846.5,922.6,700.34
2018,4,28,13,30,518.0,288.0,4.3,19.5,739.0,797.84,611.28
2018,4,28,13,45,376.5,323.0,4.4,19.45,645.5,689.27,531.49
2018,4,28,14,0,235.0,358.0,4.5,19.4,552.0,578.32,447.77
2018,4,28,14,15,403.0,299.0,4.55,19.2,616.5,661.02,514.97
2018,4,28,14,30,571.0,240.0,4.6,19.0,681.0,722.82,565.06
2018,4,28,14,45,729.0,170.5,4.65,18.8,704.0,755.13,593.04
2018,4,28,15,0,887.0,101.0,4.7,18.6,727.0,763.27,601.22
2018,4,28,15,15,872.5,98.5,4.7,18.6,682.0,710.36,563.52
2018,4,28,15,30,858.0,96.0,4.7,18.6,637.0,658.36,523.89
2018,4,28,15,45,840.0,93.0,4.7,18.0,588.0,600.42,479.86
2018,4,28,16,0,822.0,90.0,4.7,17.4,539.0,542.32,434.22
2018,4,28,16,15,797.5,86.5,4.6,16.95,487.0,480.69,383.79
2018,4,28,16,30,773.0,83.0,4.5,16.5,435.0,420.24,332.71
2018,4,28,16,45,738.5,78.0,4.45,16.1,381.0,356.08,277.29
2018,4,28,17,0,704.0,73.0,4.4,15.7,327.0,293.81,222.13
2018,4,28,17,15,652.5,67.5,4.2,15.15,273.0,231.04,166.48
2018,4,28,17,30,601.0,62.0,4.0,14.6,219.0,173.95,116.35
2018,4,28,17,45,523.0,54.5,3.8,14.05,168.5,117.55,70.74
2018,4,28,18,0,445.0,47.0,3.6,13.5,118.0,70.72,38.31
2018,4,28,18,15,317.0,35.5,3.45,13.05,77.0,29.67,19.62
2018,4,28,18,30,189.0,24.0,3.3,12.6,36.0,19.06,2.4
2018,4,28,18,45,94.5,12.0,3.1,12.15,18.0,11.44,0.0
2018,4,28,19,0,0.0,0.0,2.9,11.7,0.0,0.0,0.0
2018,4,28,19,15,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2018,4,28,19,30,0.0,0.0,2.9,11.3,0.0,0.0,0.0
2018,4,28,19,45,0.0,0.0,2.95,11.1,0.0,0.0,0.0
2018,4,28,20,0,0.0,0.0,3.0,10.9,0.0,0.0,0.0
2018,4,28,20,15,0.0,0.0,3.05,10.8,0.0,0.0,0.0
2018,4,28,20,30,0.0,0.0,3.1,10.7,0.0,0.0,0.0
2018,4,28,20,45,0.0,0.0,3.15,10.6,0.0,0.0,0.0
2018,4,28,21,0,0.0,0.0,3.2,10.5,0.0,0.0,0.0
2018,4,28,21,15,0.0,0.0,3.25,10.45,0.0,0.0,0.0
2018,4,28,21,30,0.0,0.0,3.3,10.4,0.0,0.0,0.0
2018,4,28,21,45,0.0,0.0,3.3,10.35,0.0,0.0,0.0
2018,4,28,22,0,0.0,0.0,3.3,10.3,0.0,0.0,0.0
2018,4,28,22,15,0.0,0.0,3.3,10.3,0.0,0.0,0.0
2018,4,28,22,30,0.0,0.0,3.3,10.3,0.0,0.0,0.0
2018,4,28,22,45,0.0,0.0,3.25,10.25,0.0,0.0,0.0
2018,4,28,23,0,0.0,0.0,3.2,10.2,0.0,0.0,0.0
2018,4,28,23,15,0.0,0.0,3.1,10.1,0.0,0.0,0.0
2018,4,28,23,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2018,4,28,23,45,0.0,0.0,2.9,9.9,0.0,0.0,0.0
2018,4,29,0,0,0.0,0.0,2.8,9.8,0.0,0.0,0.0
2018,4,29,0,15,0.0,0.0,2.9,9.8,0.0,0.0,0.0
2018,4,29,0,30,0.0,0.0,3.0,9.8,0.0,0.0,0.0
2018,4,29,0,45,0.0,0.0,3.1,9.8,0.0,0.0,0.0
2018,4,29,1,0,0.0,0.0,3.2,9.8,0.0,0.0,0.0
2018,4,29,1,15,0.0,0.0,3.15,9.8,0.0,0.0,0.0
2018,4,29,1,30,0.0,0.0,3.1,9.8,0.0,0.0,0.0
2018,4,29,1,45,0.0,0.0,3.05,9.8,0.0,0.0,0.0
2018,4,29,2,0,0.0,0.0,3.0,9.8,0.0,0.0,0.0
2018,4,29,2,15,0.0,0.0,2.85,9.7,0.0,0.0,0.0
2018,4,29,2,30,0.0,0.0,2.7,9.6,0.0,0.0,0.0
2018,4,29,2,45,0.0,0.0,2.5,9.55,0.0,0.0,0.0
2018,4,29,3,0,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2018,4,29,3,15,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2018,4,29,3,30,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2018,4,29,3,45,0.0,0.0,2.25,9.5,0.0,0.0,0.0
2018,4,29,4,0,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2018,4,29,4,15,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2018,4,29,4,30,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2018,4,29,4,45,0.0,0.0,2.2,9.55,0.0,0.0,0.0
2018,4,29,5,0,0.0,0.0,2.2,9.6,0.0,0.0,0.0
2018,4,29,5,15,0.0,3.0,2.45,9.9,3.0,2.86,0.0
2018,4,29,5,30,0.0,6.0,2.7,10.2,6.0,5.72,0.0
2018,4,29,5,45,0.0,15.0,2.9,10.45,15.0,13.9,5.73
2018,4,29,6,0,0.0,24.0,3.1,10.7,24.0,22.26,13.2
2018,4,29,6,15,0.0,37.0,3.25,11.1,37.0,34.36,23.9
2018,4,29,6,30,0.0,50.0,3.4,11.5,50.0,46.48,34.52
2018,4,29,6,45,0.0,75.0,3.5,11.85,75.0,69.53,54.35
2018,4,29,7,0,0.0,100.0,3.6,12.2,100.0,92.75,74.01
2018,4,29,7,15,0.0,108.5,3.65,12.55,108.5,100.89,80.59
2018,4,29,7,30,0.0,117.0,3.7,12.9,117.0,108.99,87.02
2018,4,29,7,45,9.0,146.0,3.7,13.25,151.0,140.5,112.87
2018,4,29,8,0,18.0,175.0,3.7,13.6,185.0,173.22,139.39
2018,4,29,8,15,62.0,215.5,3.75,13.95,253.0,241.65,195.05
2018,4,29,8,30,106.0,256.0,3.8,14.3,321.0,317.51,255.67
2018,4,29,8,45,56.0,194.5,3.85,14.6,229.0,224.33,179.8
2018,4,29,9,0,6.0,133.0,3.9,14.9,137.0,128.79,100.91
2018,4,29,9,15,13.0,176.0,3.95,15.1,185.5,175.31,138.63
2018,4,29,9,30,20.0,219.0,4.0,15.3,234.0,227.86,180.42
2018,4,29,9,45,19.5,229.0,4.05,15.45,244.5,238.43,188.27
2018,4,29,10,0,19.0,239.0,4.1,15.6,255.0,242.78,191.3
2018,4,29,10,15,14.5,229.5,4.15,15.8,242.0,230.24,180.86
2018,4,29,10,30,10.0,220.0,4.2,16.0,229.0,217.38,170.24
2018,4,29,10,45,8.5,203.5,4.3,16.15,211.0,200.39,156.56
2018,4,29,11,0,7.0,187.0,4.4,16.3,193.0,183.33,142.83
2018,4,29,11,15,7.5,193.0,4.45,16.4,199.5,189.76,147.84
2018,4,29,11,30,8.0,199.0,4.5,16.5,206.0,196.17,152.81
2018,4,29,11,45,16.0,213.0,4.55,16.55,227.5,224.25,175.28
2018,4,29,12,0,24.0,227.0,4.6,16.6,249.0,246.36,192.93
2018,4,29,12,15,20.0,217.0,4.6,16.65,235.5,232.31,181.66
2018,4,29,12,30,16.0,207.0,4.6,16.7,222.0,218.16,170.37
2018,4,29,12,45,13.0,200.0,4.65,16.75,212.0,202.0,157.56
2018,4,29,13,0,10.0,193.0,4.7,16.8,202.0,192.1,149.68
2018,4,29,13,15,21.5,228.5,4.65,16.85,247.5,243.63,190.88
2018,4,29,13,30,33.0,264.0,4.6,16.9,293.0,289.11,226.87
2018,4,29,13,45,21.0,224.0,4.55,17.0,242.0,237.11,185.75
2018,4,29,14,0,9.0,184.0,4.5,17.1,191.0,181.31,141.37
2018,4,29,14,15,5.5,164.5,4.5,17.05,169.0,159.32,123.99
2018,4,29,14,30,2.0,145.0,4.5,17.0,147.0,137.63,106.7
2018,4,29,14,45,1.0,128.5,4.45,16.95,129.5,121.07,93.54
2018,4,29,15,0,0.0,112.0,4.4,16.9,112.0,104.65,80.41
2018,4,29,15,15,5.5,136.0,4.4,16.9,139.5,131.08,102.31
2018,4,29,15,30,11.0,160.0,4.4,16.9,167.0,157.04,123.74
2018,4,29,15,45,23.5,180.5,4.4,16.5,194.0,186.33,148.2
2018,4,29,16,0,36.0,201.0,4.4,16.1,221.0,211.16,168.97
2018,4,29,16,15,58.5,193.0,4.35,15.8,221.5,211.77,170.04
2018,4,29,16,30,81.0,185.0,4.3,15.5,222.0,209.67,168.55
2018,4,29,16,45,128.0,164.0,4.3,15.15,214.0,203.8,163.21
2018,4,29,17,0,175.0,143.0,4.3,14.8,206.0,189.62,149.86
2018,4,29,17,15,211.0,117.5,4.1,14.4,181.5,163.96,126.05
2018,4,29,17,30,247.0,92.0,3.9,14.0,157.0,132.44,96.6
2018,4,29,17,45,268.0,72.5,3.75,13.6,128.5,100.16,67.55
2018,4,29,18,0,289.0,53.0,3.6,13.2,100.0,64.8,38.84
2018,4,29,18,15,208.5,39.0,3.45,12.8,66.5,31.28,21.11
2018,4,29,18,30,128.0,25.0,3.3,12.4,33.0,19.81,4.27
2018,4,29,18,45,64.0,12.5,3.15,12.0,16.5,11.91,0.0
2018,4,29,19,0,0.0,0.0,3.0,11.6,0.0,0.0,0.0
2018,4,29,19,15,0.0,0.0,3.0,11.4,0.0,0.0,0.0
2018,4,29,19,30,0.0,0.0,3.0,11.2,0.0,0.0,0.0
2018,4,29,19,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2018,4,29,20,0,0.0,0.0,3.1,10.8,0.0,0.0,0.0
2018,4,29,20,15,0.0,0.0,2.95,10.65,0.0,0.0,0.0
2018,4,29,20,30,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2018,4,29,20,45,0.0,0.0,2.7,10.4,0.0,0.0,0.0
2018,4,29,21,0,0.0,0.0,2.6,10.3,0.0,0.0,0.0
2018,4,29,21,15,0.0,0.0,2.65,10.25,0.0,0.0,0.0
2018,4,29,21,30,0.0,0.0,2.7,10.2,0.0,0.0,0.0
2018,4,29,21,45,0.0,0.0,2.7,10.15,0.0,0.0,0.0
2018,4,29,22,0,0.0,0.0,2.7,10.1,0.0,0.0,0.0
2018,4,29,22,15,0.0,0.0,2.65,10.05,0.0,0.0,0.0
2018,4,29,22,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2018,4,29,22,45,0.0,0.0,2.55,9.95,0.0,0.0,0.0
2018,4,29,23,0,0.0,0.0,2.5,9.9,0.0,0.0,0.0
2018,4,29,23,15,0.0,0.0,2.45,9.85,0.0,0.0,0.0
2018,4,29,23,30,0.0,0.0,2.4,9.8,0.0,0.0,0.0
2018,4,29,23,45,0.0,0.0,2.4,9.75,0.0,0.0,0.0
2018,4,30,0,0,0.0,0.0,2.4,9.7,0.0,0.0,0.0
2018,4,30,0,15,0.0,0.0,2.4,9.7,0.0,0.0,0.0
2018,4,30,0,30,0.0,0.0,2.4,9.7,0.0,0.0,0.0
2018,4,30,0,45,0.0,0.0,2.4,9.65,0.0,0.0,0.0
2018,4,30,1,0,0.0,0.0,2.4,9.6,0.0,0.0,0.0
2018,4,30,1,15,0.0,0.0,2.4,9.6,0.0,0.0,0.0
2018,4,30,1,30,0.0,0.0,2.4,9.6,0.0,0.0,0.0
2018,4,30,1,45,0.0,0.0,2.4,9.55,0.0,0.0,0.0
2018,4,30,2,0,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2018,4,30,2,15,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2018,4,30,2,30,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2018,4,30,2,45,0.0,0.0,2.4,9.45,0.0,0.0,0.0
2018,4,30,3,0,0.0,0.0,2.4,9.4,0.0,0.0,0.0
2018,4,30,3,15,0.0,0.0,2.4,9.4,0.0,0.0,0.0
2018,4,30,3,30,0.0,0.0,2.4,9.4,0.0,0.0,0.0
2018,4,30,3,45,0.0,0.0,2.4,9.35,0.0,0.0,0.0
2018,4,30,4,0,0.0,0.0,2.4,9.3,0.0,0.0,0.0
2018,4,30,4,15,0.0,0.0,2.4,9.35,0.0,0.0,0.0
2018,4,30,4,30,0.0,0.0,2.4,9.4,0.0,0.0,0.0
2018,4,30,4,45,0.0,0.0,2.4,9.4,0.0,0.0,0.0
2018,4,30,5,0,0.0,0.0,2.4,9.4,0.0,0.0,0.0
2018,4,30,5,15,0.0,6.0,2.4,9.6,6.0,5.72,0.0
2018,4,30,5,30,0.0,12.0,2.4,9.8,12.0,11.13,0.0
2018,4,30,5,45,33.0,27.0,2.4,10.05,32.0,23.61,13.98
2018,4,30,6,0,66.0,42.0,2.4,10.3,52.0,40.17,26.66
2018,4,30,6,15,67.0,36.0,2.35,10.65,49.5,39.86,25.79
2018,4,30,6,30,68.0,30.0,2.3,11.0,47.0,39.53,25.62
2018,4,30,6,45,35.5,45.0,2.3,11.35,54.0,50.83,37.08
2018,4,30,7,0,3.0,60.0,2.3,11.7,61.0,56.66,43.22
2018,4,30,7,15,1.5,65.5,2.2,12.2,66.0,61.45,47.15
2018,4,30,7,30,0.0,71.0,2.1,12.7,71.0,66.07,50.83
2018,4,30,7,45,0.5,85.5,2.05,13.15,86.0,79.86,62.16
2018,4,30,8,0,1.0,100.0,2.0,13.6,101.0,93.74,73.4
2018,4,30,8,15,0.5,99.0,1.95,14.0,99.5,92.6,72.06
2018,4,30,8,30,0.0,98.0,1.9,14.4,98.0,91.4,70.71
2018,4,30,8,45,2.0,137.0,1.9,14.75,138.5,129.54,101.68
2018,4,30,9,0,4.0,176.0,1.9,15.1,179.0,168.17,132.42
2018,4,30,9,15,9.0,203.5,2.0,15.55,210.5,198.52,156.17
2018,4,30,9,30,14.0,231.0,2.1,16.0,242.0,229.42,180.08
2018,4,30,9,45,23.5,277.5,2.15,16.4,296.5,289.85,226.7
2018,4,30,10,0,33.0,324.0,2.2,16.8,351.0,346.03,269.04
2018,4,30,10,15,46.5,356.5,2.4,17.15,396.0,392.59,303.94
2018,4,30,10,30,60.0,389.0,2.6,17.5,441.0,439.99,339.1
2018,4,30,10,45,44.5,357.5,2.75,17.85,396.5,394.96,304.42
2018,4,30,11,0,29.0,326.0,2.9,18.2,352.0,349.16,269.24
2018,4,30,11,15,23.5,311.0,3.15,18.3,332.5,329.29,254.16
2018,4,30,11,30,18.0,296.0,3.4,18.4,313.0,300.14,231.8
2018,4,30,11,45,18.0,290.5,3.65,18.5,307.5,294.95,227.94
2018,4,30,12,0,18.0,285.0,3.9,18.6,302.0,289.66,223.93
2018,4,30,12,15,19.5,301.5,4.05,18.45,319.5,307.25,237.68
2018,4,30,12,30,21.0,318.0,4.2,18.3,337.0,324.75,251.34
2018,4,30,12,45,31.5,340.5,4.4,18.15,369.0,367.33,284.59
2018,4,30,13,0,42.0,363.0,4.6,18.0,401.0,399.77,310.01
2018,4,30,13,15,56.5,377.0,4.65,17.85,427.0,426.84,331.39
2018,4,30,13,30,71.0,391.0,4.7,17.7,453.0,453.07,352.12
2018,4,30,13,45,101.5,386.0,4.8,17.55,472.0,473.52,369.33
2018,4,30,14,0,132.0,381.0,4.9,17.4,491.0,500.8,391.62
2018,4,30,14,15,239.0,336.5,4.95,17.15,525.5,549.75,432.99
2018,4,30,14,30,346.0,292.0,5.0,16.9,560.0,582.05,461.41
2018,4,30,14,45,306.0,293.0,5.0,16.65,521.5,536.93,426.83
2018,4,30,15,0,266.0,294.0,5.0,16.4,483.0,493.95,393.81
2018,4,30,15,15,249.5,287.0,5.0,16.4,455.5,461.8,369.07
2018,4,30,15,30,233.0,280.0,5.0,16.4,428.0,425.07,340.53
2018,4,30,15,45,262.0,253.0,4.95,15.7,407.0,407.43,328.15
2018,4,30,16,0,291.0,226.0,4.9,15.0,386.0,381.06,308.19
2018,4,30,16,15,350.5,191.5,4.8,14.55,366.0,358.79,290.37
2018,4,30,16,30,410.0,157.0,4.7,14.1,346.0,332.95,268.15
2018,4,30,16,45,402.0,138.0,4.6,13.7,304.5,285.72,227.57
2018,4,30,17,0,394.0,119.0,4.5,13.3,263.0,239.04,186.51
2018,4,30,17,15,385.5,101.5,4.4,12.8,223.5,194.34,146.45
2018,4,30,17,30,377.0,84.0,4.3,12.3,184.0,150.51,107.11
2018,4,30,17,45,318.0,69.0,4.15,11.85,140.5,103.46,68.61
2018,4,30,18,0,259.0,54.0,4.0,11.4,97.0,63.72,39.28
2018,4,30,18,15,177.0,40.0,3.9,11.1,64.5,32.04,22.02
2018,4,30,18,30,95.0,26.0,3.8,10.8,32.0,21.43,6.52
2018,4,30,18,45,48.5,13.5,3.7,10.5,16.5,12.87,0.0
2018,4,30,19,0,2.0,1.0,3.6,10.2,1.0,0.0,0.0
2018,4,30,19,15,1.0,0.5,3.5,10.05,0.5,0.0,0.0
2018,4,30,19,30,0.0,0.0,3.4,9.9,0.0,0.0,0.0
2018,4,30,19,45,0.0,0.0,3.3,9.7,0.0,0.0,0.0
2018,4,30,20,0,0.0,0.0,3.2,9.5,0.0,0.0,0.0
2018,4,30,20,15,0.0,0.0,3.2,9.45,0.0,0.0,0.0
2018,4,30,20,30,0.0,0.0,3.2,9.4,0.0,0.0,0.0
2018,4,30,20,45,0.0,0.0,3.15,9.35,0.0,0.0,0.0
2018,4,30,21,0,0.0,0.0,3.1,9.3,0.0,0.0,0.0
2018,4,30,21,15,0.0,0.0,3.05,9.25,0.0,0.0,0.0
2018,4,30,21,30,0.0,0.0,3.0,9.2,0.0,0.0,0.0
2018,4,30,21,45,0.0,0.0,3.0,9.15,0.0,0.0,0.0
2018,4,30,22,0,0.0,0.0,3.0,9.1,0.0,0.0,0.0
2018,4,30,22,15,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2018,4,30,22,30,0.0,0.0,2.8,8.9,0.0,0.0,0.0
2018,4,30,22,45,0.0,0.0,2.75,8.85,0.0,0.0,0.0
2018,4,30,23,0,0.0,0.0,2.7,8.8,0.0,0.0,0.0
2018,4,30,23,15,0.0,0.0,2.65,8.75,0.0,0.0,0.0
2018,4,30,23,30,0.0,0.0,2.6,8.7,0.0,0.0,0.0
2018,4,30,23,45,0.0,0.0,2.55,8.65,0.0,0.0,0.0
2018,5,1,0,0,0.0,0.0,2.5,8.6,0.0,0.0,0.0
2018,5,1,0,15,0.0,0.0,2.45,8.6,0.0,0.0,0.0
2018,5,1,0,30,0.0,0.0,2.4,8.6,0.0,0.0,0.0
2018,5,1,0,45,0.0,0.0,2.35,8.55,0.0,0.0,0.0
2018,5,1,1,0,0.0,0.0,2.3,8.5,0.0,0.0,0.0
2018,5,1,1,15,0.0,0.0,2.25,8.5,0.0,0.0,0.0
2018,5,1,1,30,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2018,5,1,1,45,0.0,0.0,2.15,8.45,0.0,0.0,0.0
2018,5,1,2,0,0.0,0.0,2.1,8.4,0.0,0.0,0.0
2018,5,1,2,15,0.0,0.0,2.15,8.45,0.0,0.0,0.0
2018,5,1,2,30,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2018,5,1,2,45,0.0,0.0,2.3,8.55,0.0,0.0,0.0
2018,5,1,3,0,0.0,0.0,2.4,8.6,0.0,0.0,0.0
2018,5,1,3,15,0.0,0.0,2.45,8.6,0.0,0.0,0.0
2018,5,1,3,30,0.0,0.0,2.5,8.6,0.0,0.0,0.0
2018,5,1,3,45,0.0,0.0,2.55,8.6,0.0,0.0,0.0
2018,5,1,4,0,0.0,0.0,2.6,8.6,0.0,0.0,0.0
2018,5,1,4,15,0.0,0.0,2.6,8.65,0.0,0.0,0.0
2018,5,1,4,30,0.0,0.0,2.6,8.7,0.0,0.0,0.0
2018,5,1,4,45,0.0,0.0,2.6,8.75,0.0,0.0,0.0
2018,5,1,5,0,0.0,0.0,2.6,8.8,0.0,0.0,0.0
2018,5,1,5,15,29.0,8.5,2.65,9.0,10.0,8.1,0.0
2018,5,1,5,30,58.0,17.0,2.7,9.2,20.0,14.28,0.0
2018,5,1,5,45,83.0,21.5,2.75,9.4,31.0,18.07,9.58
2018,5,1,6,0,108.0,26.0,2.8,9.6,42.0,26.32,13.83
2018,5,1,6,15,76.0,24.0,2.8,9.9,37.5,30.11,17.09
2018,5,1,6,30,44.0,22.0,2.8,10.2,33.0,28.12,16.88
2018,5,1,6,45,22.0,24.0,2.75,10.5,29.5,27.98,17.91
2018,5,1,7,0,0.0,26.0,2.7,10.8,26.0,24.12,15.33
2018,5,1,7,15,0.0,38.5,2.55,11.15,38.5,35.75,25.3
2018,5,1,7,30,0.0,51.0,2.4,11.5,51.0,47.41,35.15
2018,5,1,7,45,0.0,60.0,2.3,11.8,60.0,55.81,42.12
2018,5,1,8,0,0.0,69.0,2.2,12.1,69.0,64.23,49.01
2018,5,1,8,15,36.5,118.0,2.1,12.65,140.5,133.0,106.64
2018,5,1,8,30,73.0,167.0,2.0,13.2,212.0,209.43,169.07
2018,5,1,8,45,79.0,199.0,1.85,13.75,251.0,249.26,200.08
2018,5,1,9,0,85.0,231.0,1.7,14.3,290.0,289.72,230.97
2018,5,1,9,15,51.5,244.5,1.7,14.95,281.0,275.61,217.89
2018,5,1,9,30,18.0,258.0,1.7,15.6,272.0,258.62,202.67
2018,5,1,9,45,93.5,293.5,1.75,16.25,370.0,372.35,291.65
2018,5,1,10,0,169.0,329.0,1.8,16.9,468.0,478.22,371.2
2018,5,1,10,15,292.0,329.5,1.9,17.3,579.5,604.63,465.24
2018,5,1,10,30,415.0,330.0,2.0,17.7,691.0,737.71,560.46
2018,5,1,10,45,634.5,243.0,2.1,18.1,809.0,872.2,657.4
2018,5,1,11,0,854.0,156.0,2.2,18.5,927.0,1003.9,743.8
2018,5,1,11,15,878.5,144.0,2.3,18.7,946.5,1020.08,753.04
2018,5,1,11,30,903.0,132.0,2.4,18.9,966.0,1041.99,767.35
2018,5,1,11,45,904.0,132.5,2.5,19.1,971.0,1049.64,772.41
2018,5,1,12,0,905.0,133.0,2.6,19.3,976.0,1053.64,775.34
2018,5,1,12,15,903.0,134.0,2.7,19.4,972.5,1051.46,774.68
2018,5,1,12,30,901.0,135.0,2.8,19.5,969.0,1045.64,771.79
2018,5,1,12,45,896.5,135.5,2.9,19.55,957.0,1033.23,764.82
2018,5,1,13,0,892.0,136.0,3.0,19.6,945.0,1017.34,755.64
2018,5,1,13,15,888.5,134.5,3.1,19.65,926.5,996.99,743.52
2018,5,1,13,30,885.0,133.0,3.2,19.7,908.0,973.31,729.17
2018,5,1,13,45,879.5,130.5,3.25,19.7,882.0,943.58,710.43
2018,5,1,14,0,874.0,128.0,3.3,19.7,856.0,910.86,689.6
2018,5,1,14,15,865.0,126.5,3.35,19.55,823.0,873.33,665.68
2018,5,1,14,30,856.0,125.0,3.4,19.4,790.0,838.12,643.17
2018,5,1,14,45,844.0,122.5,3.45,19.3,751.0,792.06,612.57
2018,5,1,15,0,832.0,120.0,3.5,19.2,712.0,744.29,580.37
2018,5,1,15,15,794.0,124.5,3.5,19.2,661.0,684.21,536.9
2018,5,1,15,30,756.0,129.0,3.5,19.2,610.0,625.86,492.99
2018,5,1,15,45,667.0,141.0,3.55,18.75,541.5,545.6,432.04
2018,5,1,16,0,578.0,153.0,3.6,18.3,473.0,472.28,375.03
2018,5,1,16,15,594.0,133.0,3.6,17.9,434.0,426.93,338.82
2018,5,1,16,30,610.0,113.0,3.6,17.5,395.0,378.76,298.67
2018,5,1,16,45,611.5,100.5,3.65,17.15,354.0,329.78,256.27
2018,5,1,17,0,613.0,88.0,3.7,16.8,313.0,279.87,211.64
2018,5,1,17,15,566.5,80.0,3.5,16.2,262.5,221.41,160.58
2018,5,1,17,30,520.0,72.0,3.3,15.6,212.0,168.16,114.42
2018,5,1,17,45,442.5,62.5,3.15,15.0,163.0,114.95,71.88
2018,5,1,18,0,365.0,53.0,3.0,14.4,114.0,70.04,40.34
2018,5,1,18,15,257.0,41.0,2.9,13.85,76.5,33.37,22.98
2018,5,1,18,30,149.0,29.0,2.8,13.3,39.0,23.04,8.49
2018,5,1,18,45,76.5,15.5,2.7,12.7,20.5,14.77,0.0
2018,5,1,19,0,4.0,2.0,2.6,12.1,2.0,0.0,0.0
2018,5,1,19,15,2.0,1.0,2.6,11.85,1.0,0.0,0.0
2018,5,1,19,30,0.0,0.0,2.6,11.6,0.0,0.0,0.0
2018,5,1,19,45,0.0,0.0,2.65,11.35,0.0,0.0,0.0
2018,5,1,20,0,0.0,0.0,2.7,11.1,0.0,0.0,0.0
2018,5,1,20,15,0.0,0.0,2.6,10.95,0.0,0.0,0.0
2018,5,1,20,30,0.0,0.0,2.5,10.8,0.0,0.0,0.0
2018,5,1,20,45,0.0,0.0,2.4,10.65,0.0,0.0,0.0
2018,5,1,21,0,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2018,5,1,21,15,0.0,0.0,2.25,10.45,0.0,0.0,0.0
2018,5,1,21,30,0.0,0.0,2.2,10.4,0.0,0.0,0.0
2018,5,1,21,45,0.0,0.0,2.15,10.3,0.0,0.0,0.0
2018,5,1,22,0,0.0,0.0,2.1,10.2,0.0,0.0,0.0
2018,5,1,22,15,0.0,0.0,1.95,10.15,0.0,0.0,0.0
2018,5,1,22,30,0.0,0.0,1.8,10.1,0.0,0.0,0.0
2018,5,1,22,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2018,5,1,23,0,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,5,1,23,15,0.0,0.0,1.45,9.8,0.0,0.0,0.0
2018,5,1,23,30,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,5,1,23,45,0.0,0.0,1.35,9.6,0.0,0.0,0.0
2018,5,2,0,0,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,5,2,0,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2018,5,2,0,30,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,5,2,0,45,0.0,0.0,1.45,9.45,0.0,0.0,0.0
2018,5,2,1,0,0.0,0.0,1.5,9.4,0.0,0.0,0.0
2018,5,2,1,15,0.0,0.0,1.65,9.4,0.0,0.0,0.0
2018,5,2,1,30,0.0,0.0,1.8,9.4,0.0,0.0,0.0
2018,5,2,1,45,0.0,0.0,1.95,9.4,0.0,0.0,0.0
2018,5,2,2,0,0.0,0.0,2.1,9.4,0.0,0.0,0.0
2018,5,2,2,15,0.0,0.0,2.1,9.4,0.0,0.0,0.0
2018,5,2,2,30,0.0,0.0,2.1,9.4,0.0,0.0,0.0
2018,5,2,2,45,0.0,0.0,2.15,9.4,0.0,0.0,0.0
2018,5,2,3,0,0.0,0.0,2.2,9.4,0.0,0.0,0.0
2018,5,2,3,15,0.0,0.0,2.2,9.35,0.0,0.0,0.0
2018,5,2,3,30,0.0,0.0,2.2,9.3,0.0,0.0,0.0
2018,5,2,3,45,0.0,0.0,2.2,9.25,0.0,0.0,0.0
2018,5,2,4,0,0.0,0.0,2.2,9.2,0.0,0.0,0.0
2018,5,2,4,15,0.0,0.0,2.15,9.2,0.0,0.0,0.0
2018,5,2,4,30,0.0,0.0,2.1,9.2,0.0,0.0,0.0
2018,5,2,4,45,0.0,0.0,2.05,9.2,0.0,0.0,0.0
2018,5,2,5,0,0.0,0.0,2.0,9.2,0.0,0.0,0.0
2018,5,2,5,15,2.0,2.5,2.0,9.35,2.5,2.38,0.0
2018,5,2,5,30,4.0,5.0,2.0,9.5,5.0,4.69,0.0
2018,5,2,5,45,2.0,9.0,1.95,9.65,9.0,8.33,1.44
2018,5,2,6,0,0.0,13.0,1.9,9.8,13.0,12.04,4.64
2018,5,2,6,15,0.0,20.5,1.8,10.15,20.5,19.0,10.82
2018,5,2,6,30,0.0,28.0,1.7,10.5,28.0,25.97,16.97
2018,5,2,6,45,0.0,38.5,1.6,10.85,38.5,35.74,25.46
2018,5,2,7,0,0.0,49.0,1.5,11.2,49.0,45.53,33.82
2018,5,2,7,15,0.0,61.5,1.35,11.85,61.5,57.19,43.61
2018,5,2,7,30,0.0,74.0,1.2,12.5,74.0,68.87,53.23
2018,5,2,7,45,1.0,107.5,1.1,13.2,108.0,100.66,79.48
2018,5,2,8,0,2.0,141.0,1.0,13.9,142.0,132.75,105.33
2018,5,2,8,15,34.0,195.0,0.9,14.65,216.0,205.5,163.64
2018,5,2,8,30,66.0,249.0,0.8,15.4,290.0,280.26,221.41
2018,5,2,8,45,361.5,215.0,0.75,16.2,465.5,466.95,366.47
2018,5,2,9,0,657.0,181.0,0.7,17.0,641.0,667.78,511.46
2018,5,2,9,15,768.5,146.5,0.65,17.75,714.5,746.04,562.38
2018,5,2,9,30,880.0,112.0,0.6,18.5,788.0,827.8,612.29
2018,5,2,9,45,892.5,111.5,0.55,19.25,823.0,870.36,635.0
2018,5,2,10,0,905.0,111.0,0.5,20.0,858.0,910.74,656.28
2018,5,2,10,15,912.0,112.5,0.65,20.5,886.0,945.77,678.61
2018,5,2,10,30,919.0,114.0,0.8,21.0,914.0,977.83,699.1
2018,5,2,10,45,924.5,114.0,0.95,21.55,934.5,1003.8,715.63
2018,5,2,11,0,930.0,114.0,1.1,22.1,955.0,1026.43,730.09
2018,5,2,11,15,933.0,114.5,1.3,22.35,968.0,1043.62,742.95
2018,5,2,11,30,936.0,115.0,1.5,22.6,981.0,1057.18,753.51
2018,5,2,11,45,938.0,114.5,1.7,22.8,986.0,1065.0,760.61
2018,5,2,12,0,940.0,114.0,1.9,23.0,991.0,1069.05,765.32
2018,5,2,12,15,940.0,113.5,2.05,23.1,988.0,1067.3,765.98
2018,5,2,12,30,940.0,113.0,2.2,23.2,985.0,1061.74,764.3
2018,5,2,12,45,938.5,111.5,2.4,23.25,973.5,1049.89,759.36
2018,5,2,13,0,937.0,110.0,2.6,23.3,962.0,1034.31,751.93
2018,5,2,13,15,933.0,109.0,2.7,23.25,943.0,1013.2,740.12
2018,5,2,13,30,929.0,108.0,2.8,23.2,924.0,988.62,726.01
2018,5,2,13,45,922.0,108.0,2.95,23.1,897.5,958.97,709.01
2018,5,2,14,0,915.0,108.0,3.1,23.0,871.0,926.28,689.75
2018,5,2,14,15,907.0,106.5,3.2,22.8,838.0,888.34,666.56
2018,5,2,14,30,899.0,105.0,3.3,22.6,805.0,847.79,641.28
2018,5,2,14,45,887.0,103.5,3.35,22.4,765.5,801.75,611.51
2018,5,2,15,0,875.0,102.0,3.4,22.2,726.0,753.87,580.01
2018,5,2,15,15,861.0,99.0,3.4,22.2,681.5,701.51,544.02
2018,5,2,15,30,847.0,96.0,3.4,22.2,637.0,649.91,505.86
2018,5,2,15,45,803.0,100.5,3.4,21.6,581.5,584.99,457.62
2018,5,2,16,0,759.0,105.0,3.4,21.0,526.0,522.46,409.76
2018,5,2,16,15,736.5,99.5,3.35,20.5,476.0,462.81,362.53
2018,5,2,16,30,714.0,94.0,3.3,20.0,426.0,404.55,314.76
2018,5,2,16,45,683.5,87.5,3.3,19.55,374.0,343.73,263.56
2018,5,2,17,0,653.0,81.0,3.3,19.1,322.0,285.54,213.15
2018,5,2,17,15,623.0,72.5,3.1,18.35,273.5,228.48,163.03
2018,5,2,17,30,593.0,64.0,2.9,17.6,225.0,174.56,115.78
2018,5,2,17,45,520.0,56.5,2.75,16.85,175.0,119.4,71.65
2018,5,2,18,0,447.0,49.0,2.6,16.1,125.0,73.13,39.72
2018,5,2,18,15,334.0,38.5,2.4,15.4,84.5,32.9,22.5
2018,5,2,18,30,221.0,28.0,2.2,14.7,44.0,22.2,8.83
2018,5,2,18,45,116.0,15.0,2.0,14.0,23.0,14.3,0.0
2018,5,2,19,0,11.0,2.0,1.8,13.3,2.0,0.0,0.0
2018,5,2,19,15,5.5,1.0,1.65,13.0,1.0,0.0,0.0
2018,5,2,19,30,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,5,2,19,45,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,5,2,20,0,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,5,2,20,15,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,5,2,20,30,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,5,2,20,45,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2018,5,2,21,0,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,5,2,21,15,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,5,2,21,30,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,5,2,21,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2018,5,2,22,0,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,5,2,22,15,0.0,0.0,0.95,10.75,0.0,0.0,0.0
2018,5,2,22,30,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,5,2,22,45,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,5,2,23,0,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,5,2,23,15,0.0,0.0,1.05,10.3,0.0,0.0,0.0
2018,5,2,23,30,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,5,2,23,45,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,5,3,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,5,3,0,15,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,5,3,0,30,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,5,3,0,45,0.0,0.0,1.1,9.65,0.0,0.0,0.0
2018,5,3,1,0,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,5,3,1,15,0.0,0.0,1.15,9.45,0.0,0.0,0.0
2018,5,3,1,30,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,5,3,1,45,0.0,0.0,1.2,9.35,0.0,0.0,0.0
2018,5,3,2,0,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,5,3,2,15,0.0,0.0,1.2,9.45,0.0,0.0,0.0
2018,5,3,2,30,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,5,3,2,45,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,5,3,3,0,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,5,3,3,15,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,5,3,3,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,5,3,3,45,0.0,0.0,1.5,10.05,0.0,0.0,0.0
2018,5,3,4,0,0.0,0.0,1.6,10.1,0.0,0.0,0.0
2018,5,3,4,15,0.0,0.0,1.65,10.15,0.0,0.0,0.0
2018,5,3,4,30,0.0,0.0,1.7,10.2,0.0,0.0,0.0
2018,5,3,4,45,0.0,0.0,1.7,10.2,0.0,0.0,0.0
2018,5,3,5,0,0.0,0.0,1.7,10.2,0.0,0.0,0.0
2018,5,3,5,15,13.0,4.0,1.75,10.4,4.5,3.81,0.0
2018,5,3,5,30,26.0,8.0,1.8,10.6,9.0,6.92,0.0
2018,5,3,5,45,25.5,11.0,1.9,10.8,13.5,9.41,2.38
2018,5,3,6,0,25.0,14.0,2.0,11.0,18.0,14.3,5.82
2018,5,3,6,15,32.0,22.0,1.9,11.3,29.0,24.18,13.83
2018,5,3,6,30,39.0,30.0,1.8,11.6,40.0,35.02,22.99
2018,5,3,6,45,19.5,46.0,1.75,11.95,51.0,47.74,34.94
2018,5,3,7,0,0.0,62.0,1.7,12.3,62.0,57.66,44.04
2018,5,3,7,15,0.0,73.5,1.6,12.85,73.5,68.4,52.93
2018,5,3,7,30,0.0,85.0,1.5,13.4,85.0,79.14,61.66
2018,5,3,7,45,0.0,105.5,1.45,13.95,105.5,98.32,77.29
