Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,3,8,0,0.0,126.0,1.4,14.5,126.0,117.59,92.71
2018,5,3,8,15,2.0,151.0,1.4,15.25,152.5,142.37,112.31
2018,5,3,8,30,4.0,176.0,1.4,16.0,179.0,167.49,131.82
2018,5,3,8,45,6.0,190.0,1.45,16.75,194.5,182.47,143.0
2018,5,3,9,0,8.0,204.0,1.5,17.5,210.0,197.66,154.25
2018,5,3,9,15,17.0,243.0,1.55,18.15,256.0,242.4,188.63
2018,5,3,9,30,26.0,282.0,1.6,18.8,302.0,294.52,227.87
2018,5,3,9,45,29.5,300.5,1.7,19.4,324.0,317.36,244.25
2018,5,3,10,0,33.0,319.0,1.8,20.0,346.0,340.43,260.78
2018,5,3,10,15,108.0,344.5,1.85,20.55,438.0,444.32,339.2
2018,5,3,10,30,183.0,370.0,1.9,21.1,530.0,543.74,411.59
2018,5,3,10,45,440.0,298.5,1.95,21.65,694.5,739.77,554.61
2018,5,3,11,0,697.0,227.0,2.0,22.2,859.0,928.66,683.47
2018,5,3,11,15,817.0,171.5,2.05,22.6,922.0,995.48,723.87
2018,5,3,11,30,937.0,116.0,2.1,23.0,985.0,1058.75,762.57
2018,5,3,11,45,938.5,115.5,2.15,23.4,989.5,1066.04,765.7
2018,5,3,12,0,940.0,115.0,2.2,23.8,994.0,1069.56,767.19
2018,5,3,12,15,941.5,113.5,2.25,24.05,991.5,1068.27,766.25
2018,5,3,12,30,943.0,112.0,2.3,24.3,989.0,1063.16,763.07
2018,5,3,12,45,943.5,110.0,2.35,24.55,978.5,1052.73,756.67
2018,5,3,13,0,944.0,108.0,2.4,24.8,968.0,1038.53,748.02
2018,5,3,13,15,941.0,106.5,2.45,24.85,949.0,1017.74,735.83
2018,5,3,13,30,938.0,105.0,2.5,24.9,930.0,993.42,721.42
2018,5,3,13,45,925.5,107.5,2.55,25.0,901.5,961.12,701.67
2018,5,3,14,0,913.0,110.0,2.6,25.1,873.0,926.05,680.03
2018,5,3,14,15,902.0,109.5,2.7,25.05,839.0,886.66,656.1
2018,5,3,14,30,891.0,109.0,2.8,25.0,805.0,844.89,630.22
2018,5,3,14,45,891.5,102.0,2.85,24.95,769.0,803.3,603.76
2018,5,3,15,0,892.0,95.0,2.9,24.9,733.0,758.85,574.96
2018,5,3,15,15,878.0,93.0,2.9,24.9,688.5,706.81,540.03
2018,5,3,15,30,864.0,91.0,2.9,24.9,644.0,653.62,501.59
2018,5,3,15,45,846.0,88.0,2.95,24.45,595.0,596.16,459.8
2018,5,3,16,0,828.0,85.0,3.0,24.0,546.0,539.29,416.91
2018,5,3,16,15,803.0,82.5,3.0,23.6,494.5,478.44,369.27
2018,5,3,16,30,778.0,80.0,3.0,23.2,443.0,418.8,320.89
2018,5,3,16,45,744.0,76.0,2.95,22.8,389.5,355.85,268.43
2018,5,3,17,0,710.0,72.0,2.9,22.4,336.0,295.82,216.95
2018,5,3,17,15,640.5,69.0,2.65,21.45,279.0,229.57,161.21
2018,5,3,17,30,571.0,66.0,2.4,20.5,222.0,172.34,113.47
2018,5,3,17,45,474.0,58.0,2.1,19.6,168.5,114.94,69.16
2018,5,3,18,0,377.0,50.0,1.8,18.7,115.0,69.41,38.64
2018,5,3,18,15,309.0,39.0,1.7,17.85,80.5,33.3,22.66
2018,5,3,18,30,241.0,28.0,1.6,17.0,46.0,23.34,10.24
2018,5,3,18,45,127.0,15.0,1.5,16.15,24.0,14.3,0.0
2018,5,3,19,0,13.0,2.0,1.4,15.3,2.0,0.0,0.0
2018,5,3,19,15,6.5,1.0,1.35,14.95,1.0,0.0,0.0
2018,5,3,19,30,0.0,0.0,1.3,14.6,0.0,0.0,0.0
2018,5,3,19,45,0.0,0.0,1.25,14.25,0.0,0.0,0.0
2018,5,3,20,0,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,5,3,20,15,0.0,0.0,1.15,13.6,0.0,0.0,0.0
2018,5,3,20,30,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,5,3,20,45,0.0,0.0,1.1,12.95,0.0,0.0,0.0
2018,5,3,21,0,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,5,3,21,15,0.0,0.0,1.05,12.4,0.0,0.0,0.0
2018,5,3,21,30,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,5,3,21,45,0.0,0.0,1.0,11.95,0.0,0.0,0.0
2018,5,3,22,0,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,5,3,22,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,5,3,22,30,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,5,3,22,45,0.0,0.0,0.95,11.1,0.0,0.0,0.0
2018,5,3,23,0,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,5,3,23,15,0.0,0.0,0.9,10.75,0.0,0.0,0.0
2018,5,3,23,30,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,5,3,23,45,0.0,0.0,0.9,10.45,0.0,0.0,0.0
2018,5,4,0,0,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,5,4,0,15,0.0,0.0,0.85,10.2,0.0,0.0,0.0
2018,5,4,0,30,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,5,4,0,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,5,4,1,0,0.0,0.0,0.8,9.9,0.0,0.0,0.0
2018,5,4,1,15,0.0,0.0,0.75,9.9,0.0,0.0,0.0
2018,5,4,1,30,0.0,0.0,0.7,9.9,0.0,0.0,0.0
2018,5,4,1,45,0.0,0.0,0.7,9.85,0.0,0.0,0.0
2018,5,4,2,0,0.0,0.0,0.7,9.8,0.0,0.0,0.0
2018,5,4,2,15,0.0,0.0,0.7,9.85,0.0,0.0,0.0
2018,5,4,2,30,0.0,0.0,0.7,9.9,0.0,0.0,0.0
2018,5,4,2,45,0.0,0.0,0.65,9.95,0.0,0.0,0.0
2018,5,4,3,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2018,5,4,3,15,0.0,0.0,0.55,10.1,0.0,0.0,0.0
2018,5,4,3,30,0.0,0.0,0.5,10.2,0.0,0.0,0.0
2018,5,4,3,45,0.0,0.0,0.5,10.3,0.0,0.0,0.0
2018,5,4,4,0,0.0,0.0,0.5,10.4,0.0,0.0,0.0
2018,5,4,4,15,0.0,0.0,0.5,10.6,0.0,0.0,0.0
2018,5,4,4,30,0.0,0.0,0.5,10.8,0.0,0.0,0.0
2018,5,4,4,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2018,5,4,5,0,0.0,0.0,0.5,11.2,0.0,0.0,0.0
2018,5,4,5,15,79.0,12.5,0.5,11.75,17.0,11.91,0.0
2018,5,4,5,30,158.0,25.0,0.5,12.3,34.0,19.9,1.99
2018,5,4,5,45,181.0,38.5,0.55,12.9,59.0,29.96,19.9
2018,5,4,6,0,204.0,52.0,0.6,13.5,84.0,53.36,33.44
2018,5,4,6,15,226.0,68.5,0.65,14.05,116.5,86.19,57.68
2018,5,4,6,30,248.0,85.0,0.7,14.6,149.0,120.7,85.81
2018,5,4,6,45,302.0,102.0,0.75,15.2,197.5,166.78,123.42
2018,5,4,7,0,356.0,119.0,0.8,15.8,246.0,219.12,166.61
2018,5,4,7,15,400.0,133.5,0.75,16.5,297.5,271.83,209.85
2018,5,4,7,30,444.0,148.0,0.7,17.2,349.0,329.31,255.86
2018,5,4,7,45,454.5,165.5,0.7,17.95,392.5,378.44,294.42
2018,5,4,8,0,465.0,183.0,0.7,18.7,436.0,428.06,331.97
2018,5,4,8,15,466.0,202.0,0.7,19.65,475.0,473.97,365.06
2018,5,4,8,30,467.0,221.0,0.7,20.6,514.0,519.03,396.29
2018,5,4,8,45,543.0,211.0,0.7,21.55,575.5,585.35,442.71
2018,5,4,9,0,619.0,201.0,0.7,22.5,637.0,660.01,493.12
2018,5,4,9,15,574.5,235.0,0.75,23.3,657.5,685.31,507.24
2018,5,4,9,30,530.0,269.0,0.8,24.1,678.0,708.25,519.77
2018,5,4,9,45,567.0,269.5,0.85,24.85,724.5,761.24,553.87
2018,5,4,10,0,604.0,270.0,0.9,25.6,771.0,816.43,588.25
2018,5,4,10,15,620.5,273.5,1.0,26.1,802.5,854.57,612.07
2018,5,4,10,30,637.0,277.0,1.1,26.6,834.0,891.2,634.86
2018,5,4,10,45,615.0,297.0,1.2,27.05,845.0,905.37,642.48
2018,5,4,11,0,593.0,317.0,1.3,27.5,856.0,916.04,648.13
2018,5,4,11,15,547.5,341.0,1.35,27.7,843.5,905.25,639.79
2018,5,4,11,30,502.0,365.0,1.4,27.9,831.0,890.78,629.37
2018,5,4,11,45,517.5,363.5,1.4,28.1,846.0,908.77,640.53
2018,5,4,12,0,533.0,362.0,1.4,28.3,861.0,924.46,649.89
2018,5,4,12,15,547.0,357.5,1.45,28.3,868.0,933.13,656.17
2018,5,4,12,30,561.0,353.0,1.5,28.3,875.0,939.15,660.94
2018,5,4,12,45,568.5,342.5,1.55,28.35,866.5,929.93,656.19
2018,5,4,13,0,576.0,332.0,1.6,28.4,858.0,917.99,649.92
2018,5,4,13,15,615.0,298.5,1.7,28.3,849.5,911.14,648.96
2018,5,4,13,30,654.0,265.0,1.8,28.2,841.0,900.69,645.55
2018,5,4,13,45,634.5,267.5,1.85,28.1,813.0,867.47,625.08
2018,5,4,14,0,615.0,270.0,1.9,28.0,785.0,832.71,603.52
2018,5,4,14,15,715.5,206.5,1.95,27.8,783.5,834.28,609.12
2018,5,4,14,30,816.0,143.0,2.0,27.6,782.0,822.44,603.22
2018,5,4,14,45,840.5,123.5,2.05,27.4,753.0,788.98,582.98
2018,5,4,15,0,865.0,104.0,2.1,27.2,724.0,747.81,557.42
2018,5,4,15,15,851.0,101.0,2.1,27.2,679.5,695.99,523.14
2018,5,4,15,30,837.0,98.0,2.1,27.2,635.0,644.94,486.92
2018,5,4,15,45,816.5,95.0,2.35,26.5,586.0,586.86,446.96
2018,5,4,16,0,796.0,92.0,2.6,25.8,537.0,528.95,405.13
2018,5,4,16,15,760.0,88.0,2.7,25.1,480.5,462.97,354.99
2018,5,4,16,30,724.0,84.0,2.8,24.4,424.0,399.53,304.89
2018,5,4,16,45,690.5,79.5,2.9,23.75,372.5,338.33,254.7
2018,5,4,17,0,657.0,75.0,3.0,23.1,321.0,280.95,206.04
2018,5,4,17,15,607.5,69.5,2.95,22.1,269.5,221.78,155.82
2018,5,4,17,30,558.0,64.0,2.9,21.1,218.0,168.05,110.41
2018,5,4,17,45,480.5,57.0,2.8,20.05,169.5,114.96,68.85
2018,5,4,18,0,403.0,50.0,2.7,19.0,121.0,71.31,39.23
2018,5,4,18,15,308.5,40.0,2.55,18.15,83.5,34.34,23.57
2018,5,4,18,30,214.0,30.0,2.4,17.3,46.0,23.74,11.15
2018,5,4,18,45,112.5,16.0,2.3,16.5,24.0,15.25,0.0
2018,5,4,19,0,11.0,2.0,2.2,15.7,2.0,0.0,0.0
2018,5,4,19,15,5.5,1.0,2.1,15.3,1.0,0.0,0.0
2018,5,4,19,30,0.0,0.0,2.0,14.9,0.0,0.0,0.0
2018,5,4,19,45,0.0,0.0,1.9,14.55,0.0,0.0,0.0
2018,5,4,20,0,0.0,0.0,1.8,14.2,0.0,0.0,0.0
2018,5,4,20,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,5,4,20,30,0.0,0.0,1.6,13.8,0.0,0.0,0.0
2018,5,4,20,45,0.0,0.0,1.5,13.6,0.0,0.0,0.0
2018,5,4,21,0,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,5,4,21,15,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,5,4,21,30,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,5,4,21,45,0.0,0.0,1.1,13.05,0.0,0.0,0.0
2018,5,4,22,0,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,5,4,22,15,0.0,0.0,0.95,12.9,0.0,0.0,0.0
2018,5,4,22,30,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,5,4,22,45,0.0,0.0,0.85,12.85,0.0,0.0,0.0
2018,5,4,23,0,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,5,4,23,15,0.0,0.0,0.75,12.85,0.0,0.0,0.0
2018,5,4,23,30,0.0,0.0,0.7,12.9,0.0,0.0,0.0
2018,5,4,23,45,0.0,0.0,0.7,12.9,0.0,0.0,0.0
2018,5,5,0,0,0.0,0.0,0.7,12.9,0.0,0.0,0.0
2018,5,5,0,15,0.0,0.0,0.7,12.95,0.0,0.0,0.0
2018,5,5,0,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2018,5,5,0,45,0.0,0.0,0.7,13.05,0.0,0.0,0.0
2018,5,5,1,0,0.0,0.0,0.7,13.1,0.0,0.0,0.0
2018,5,5,1,15,0.0,0.0,0.65,13.1,0.0,0.0,0.0
2018,5,5,1,30,0.0,0.0,0.6,13.1,0.0,0.0,0.0
2018,5,5,1,45,0.0,0.0,0.6,13.15,0.0,0.0,0.0
2018,5,5,2,0,0.0,0.0,0.6,13.2,0.0,0.0,0.0
2018,5,5,2,15,0.0,0.0,0.6,13.15,0.0,0.0,0.0
2018,5,5,2,30,0.0,0.0,0.6,13.1,0.0,0.0,0.0
2018,5,5,2,45,0.0,0.0,0.6,13.05,0.0,0.0,0.0
2018,5,5,3,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2018,5,5,3,15,0.0,0.0,0.65,12.85,0.0,0.0,0.0
2018,5,5,3,30,0.0,0.0,0.7,12.7,0.0,0.0,0.0
2018,5,5,3,45,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2018,5,5,4,0,0.0,0.0,0.7,12.3,0.0,0.0,0.0
2018,5,5,4,15,0.0,0.0,0.75,12.3,0.0,0.0,0.0
2018,5,5,4,30,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,5,5,4,45,0.0,0.0,0.8,12.25,0.0,0.0,0.0
2018,5,5,5,0,0.0,0.0,0.8,12.2,0.0,0.0,0.0
2018,5,5,5,15,0.0,3.0,0.85,12.55,3.0,2.86,0.0
2018,5,5,5,30,0.0,6.0,0.9,12.9,6.0,5.55,0.0
2018,5,5,5,45,0.0,9.5,0.95,13.2,9.5,8.79,1.89
2018,5,5,6,0,0.0,13.0,1.0,13.5,13.0,12.04,4.56
2018,5,5,6,15,0.0,22.5,1.0,13.95,22.5,20.86,12.24
2018,5,5,6,30,0.0,32.0,1.0,14.4,32.0,29.69,19.88
2018,5,5,6,45,6.5,63.0,0.95,14.8,65.5,60.12,45.55
2018,5,5,7,0,13.0,94.0,0.9,15.2,99.0,91.04,71.23
2018,5,5,7,15,22.5,133.0,0.85,15.65,143.0,132.43,105.02
2018,5,5,7,30,32.0,172.0,0.8,16.1,187.0,174.86,138.89
2018,5,5,7,45,65.5,204.5,0.7,16.55,239.0,223.97,177.23
2018,5,5,8,0,99.0,237.0,0.6,17.0,291.0,277.08,217.85
2018,5,5,8,15,137.5,262.0,0.65,17.4,344.5,333.72,260.78
2018,5,5,8,30,176.0,287.0,0.7,17.8,398.0,390.68,303.15
2018,5,5,8,45,243.0,298.5,0.7,18.2,463.5,462.71,356.0
2018,5,5,9,0,310.0,310.0,0.7,18.6,529.0,535.44,407.94
2018,5,5,9,15,335.5,319.5,0.7,19.2,569.0,579.5,437.42
2018,5,5,9,30,361.0,329.0,0.7,19.8,609.0,624.6,467.28
2018,5,5,9,45,432.0,321.5,0.7,20.4,670.5,698.91,517.25
2018,5,5,10,0,503.0,314.0,0.7,21.0,732.0,770.08,563.5
2018,5,5,10,15,513.5,324.5,0.8,21.9,763.0,806.89,585.71
2018,5,5,10,30,524.0,335.0,0.9,22.8,794.0,842.3,607.14
2018,5,5,10,45,496.0,356.0,0.95,23.7,798.5,849.91,608.87
2018,5,5,11,0,468.0,377.0,1.0,24.6,803.0,854.26,608.85
2018,5,5,11,15,417.5,399.5,1.25,25.25,783.5,834.89,596.53
2018,5,5,11,30,367.0,422.0,1.5,25.9,764.0,804.72,577.0
2018,5,5,11,45,339.5,433.0,1.75,26.55,750.5,791.38,568.53
2018,5,5,12,0,312.0,444.0,2.0,27.2,737.0,776.13,558.28
2018,5,5,12,15,388.5,415.0,2.05,27.3,778.5,822.58,591.5
2018,5,5,12,30,465.0,386.0,2.1,27.4,820.0,875.65,627.92
2018,5,5,12,45,408.5,400.5,2.2,27.55,778.5,828.85,596.14
2018,5,5,13,0,352.0,415.0,2.3,27.7,737.0,773.99,559.58
2018,5,5,13,15,345.5,408.5,2.35,27.6,719.0,753.87,547.4
2018,5,5,13,30,339.0,402.0,2.4,27.5,701.0,732.51,534.02
2018,5,5,13,45,393.0,371.0,2.5,27.35,708.0,740.36,542.53
2018,5,5,14,0,447.0,340.0,2.6,27.2,715.0,751.65,552.92
2018,5,5,14,15,400.0,329.0,2.75,26.65,655.0,684.26,508.34
2018,5,5,14,30,353.0,318.0,2.9,26.1,595.0,611.72,459.49
2018,5,5,14,45,368.0,305.5,3.0,25.55,581.5,595.5,450.47
2018,5,5,15,0,383.0,293.0,3.1,25.0,568.0,576.95,439.15
2018,5,5,15,15,375.5,274.5,3.1,25.0,530.5,534.54,408.77
2018,5,5,15,30,368.0,256.0,3.1,25.0,493.0,491.89,377.78
2018,5,5,15,45,260.0,242.0,3.5,23.3,403.0,393.97,306.33
2018,5,5,16,0,152.0,228.0,3.9,21.6,313.0,302.72,237.52
2018,5,5,16,15,112.0,199.0,3.95,20.75,258.5,245.85,193.6
2018,5,5,16,30,72.0,170.0,4.0,19.9,204.0,191.0,150.5
2018,5,5,16,45,80.0,142.5,4.05,19.05,176.0,163.29,128.4
2018,5,5,17,0,88.0,115.0,4.1,18.2,148.0,136.14,106.01
2018,5,5,17,15,101.0,86.5,3.95,17.45,119.0,106.8,80.92
2018,5,5,17,30,114.0,58.0,3.8,16.7,90.0,76.04,54.06
2018,5,5,17,45,63.0,37.0,3.65,15.95,54.0,42.79,27.89
2018,5,5,18,0,12.0,16.0,3.5,15.2,18.0,15.86,7.32
2018,5,5,18,15,6.0,11.5,3.4,14.65,12.5,10.84,3.73
2018,5,5,18,30,0.0,7.0,3.3,14.1,7.0,6.48,0.0
2018,5,5,18,45,0.0,3.5,3.15,13.55,3.5,3.34,0.0
2018,5,5,19,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2018,5,5,19,15,0.0,0.0,2.9,12.75,0.0,0.0,0.0
2018,5,5,19,30,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2018,5,5,19,45,0.0,0.0,2.75,12.25,0.0,0.0,0.0
2018,5,5,20,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2018,5,5,20,15,0.0,0.0,2.6,11.8,0.0,0.0,0.0
2018,5,5,20,30,0.0,0.0,2.5,11.6,0.0,0.0,0.0
2018,5,5,20,45,0.0,0.0,2.45,11.45,0.0,0.0,0.0
2018,5,5,21,0,0.0,0.0,2.4,11.3,0.0,0.0,0.0
2018,5,5,21,15,0.0,0.0,2.4,11.15,0.0,0.0,0.0
2018,5,5,21,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2018,5,5,21,45,0.0,0.0,2.4,10.85,0.0,0.0,0.0
2018,5,5,22,0,0.0,0.0,2.4,10.7,0.0,0.0,0.0
2018,5,5,22,15,0.0,0.0,2.5,10.6,0.0,0.0,0.0
2018,5,5,22,30,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2018,5,5,22,45,0.0,0.0,2.65,10.4,0.0,0.0,0.0
2018,5,5,23,0,0.0,0.0,2.7,10.3,0.0,0.0,0.0
2018,5,5,23,15,0.0,0.0,2.65,10.2,0.0,0.0,0.0
2018,5,5,23,30,0.0,0.0,2.6,10.1,0.0,0.0,0.0
2018,5,5,23,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2018,5,6,0,0,0.0,0.0,2.4,9.9,0.0,0.0,0.0
2018,5,6,0,15,0.0,0.0,2.45,9.85,0.0,0.0,0.0
2018,5,6,0,30,0.0,0.0,2.5,9.8,0.0,0.0,0.0
2018,5,6,0,45,0.0,0.0,2.5,9.75,0.0,0.0,0.0
2018,5,6,1,0,0.0,0.0,2.5,9.7,0.0,0.0,0.0
2018,5,6,1,15,0.0,0.0,2.5,9.65,0.0,0.0,0.0
2018,5,6,1,30,0.0,0.0,2.5,9.6,0.0,0.0,0.0
2018,5,6,1,45,0.0,0.0,2.5,9.55,0.0,0.0,0.0
2018,5,6,2,0,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2018,5,6,2,15,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2018,5,6,2,30,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2018,5,6,2,45,0.0,0.0,2.55,9.5,0.0,0.0,0.0
2018,5,6,3,0,0.0,0.0,2.6,9.5,0.0,0.0,0.0
2018,5,6,3,15,0.0,0.0,2.45,9.45,0.0,0.0,0.0
2018,5,6,3,30,0.0,0.0,2.3,9.4,0.0,0.0,0.0
2018,5,6,3,45,0.0,0.0,2.2,9.35,0.0,0.0,0.0
2018,5,6,4,0,0.0,0.0,2.1,9.3,0.0,0.0,0.0
2018,5,6,4,15,0.0,0.0,2.1,9.35,0.0,0.0,0.0
2018,5,6,4,30,0.0,0.0,2.1,9.4,0.0,0.0,0.0
2018,5,6,4,45,2.5,1.0,2.1,9.4,1.0,0.0,0.0
2018,5,6,5,0,5.0,2.0,2.1,9.4,2.0,0.0,0.0
2018,5,6,5,15,17.5,12.0,2.15,9.65,13.0,11.44,0.0
2018,5,6,5,30,30.0,22.0,2.2,9.9,24.0,19.17,5.18
2018,5,6,5,45,87.5,38.5,2.25,10.15,51.5,31.36,21.54
2018,5,6,6,0,145.0,55.0,2.3,10.4,79.0,54.54,36.5
2018,5,6,6,15,254.5,69.5,2.3,10.9,129.5,90.26,60.69
2018,5,6,6,30,364.0,84.0,2.3,11.4,180.0,140.62,99.02
2018,5,6,6,45,448.0,92.5,2.3,11.85,237.0,192.8,142.13
2018,5,6,7,0,532.0,101.0,2.3,12.3,294.0,256.65,196.19
2018,5,6,7,15,641.5,95.5,2.3,13.0,364.0,323.84,252.58
2018,5,6,7,30,751.0,90.0,2.3,13.7,434.0,403.64,318.72
2018,5,6,7,45,782.5,92.5,2.3,14.4,488.0,464.77,369.41
2018,5,6,8,0,814.0,95.0,2.3,15.1,542.0,527.93,419.96
2018,5,6,8,15,834.0,98.0,2.2,15.85,592.0,586.66,464.8
2018,5,6,8,30,854.0,101.0,2.1,16.6,642.0,645.53,507.89
2018,5,6,8,45,869.5,103.0,2.0,17.4,687.5,697.93,544.52
2018,5,6,9,0,885.0,105.0,1.9,18.2,733.0,751.13,579.08
2018,5,6,9,15,860.0,123.5,1.95,18.85,761.5,792.52,605.15
2018,5,6,9,30,835.0,142.0,2.0,19.5,790.0,826.31,625.75
2018,5,6,9,45,853.0,140.0,2.0,20.2,827.0,870.73,652.79
2018,5,6,10,0,871.0,138.0,2.0,20.9,864.0,907.49,674.15
2018,5,6,10,15,875.0,142.5,2.1,21.4,891.5,941.52,695.09
2018,5,6,10,30,879.0,147.0,2.2,21.9,919.0,972.55,713.97
2018,5,6,10,45,888.0,145.5,2.3,22.4,940.5,999.3,730.02
2018,5,6,11,0,897.0,144.0,2.4,22.9,962.0,1022.97,744.11
2018,5,6,11,15,915.5,134.5,2.6,23.1,979.0,1044.82,758.98
2018,5,6,11,30,934.0,125.0,2.8,23.3,996.0,1063.41,771.8
2018,5,6,11,45,875.5,160.5,2.95,23.5,980.0,1046.15,761.16
2018,5,6,12,0,817.0,196.0,3.1,23.7,964.0,1035.42,755.05
2018,5,6,12,15,631.0,298.0,3.15,23.75,890.0,956.79,702.19
2018,5,6,12,30,445.0,400.0,3.2,23.8,816.0,868.91,638.54
2018,5,6,12,45,488.0,379.0,3.3,23.8,830.0,885.52,652.52
2018,5,6,13,0,531.0,358.0,3.4,23.8,844.0,898.86,663.52
2018,5,6,13,15,436.0,379.5,3.35,23.6,773.5,818.54,607.21
2018,5,6,13,30,341.0,401.0,3.3,23.4,703.0,732.8,546.91
2018,5,6,13,45,360.0,379.5,3.3,23.2,690.0,718.35,539.06
2018,5,6,14,0,379.0,358.0,3.3,23.0,677.0,701.55,529.01
2018,5,6,14,15,216.0,309.5,3.25,22.65,490.0,500.25,382.64
2018,5,6,14,30,53.0,261.0,3.2,22.3,303.0,295.75,227.3
2018,5,6,14,45,59.0,269.5,3.1,22.0,314.0,306.22,236.53
2018,5,6,15,0,65.0,278.0,3.0,21.7,325.0,315.95,244.57
2018,5,6,15,15,50.0,254.0,3.0,21.7,289.0,278.54,215.96
2018,5,6,15,30,35.0,230.0,3.0,21.7,253.0,242.56,188.33
2018,5,6,15,45,140.0,216.5,2.95,20.85,297.0,293.6,230.92
2018,5,6,16,0,245.0,203.0,2.9,20.0,341.0,332.38,262.56
2018,5,6,16,15,225.5,190.5,2.95,19.5,308.5,295.81,233.69
2018,5,6,16,30,206.0,178.0,3.0,19.0,276.0,261.0,205.96
2018,5,6,16,45,196.0,147.5,3.0,18.45,231.5,214.72,168.51
2018,5,6,17,0,186.0,117.0,3.0,17.9,187.0,169.74,131.27
2018,5,6,17,15,283.5,102.0,2.9,17.4,190.5,167.73,125.25
2018,5,6,17,30,381.0,87.0,2.8,16.9,194.0,154.15,108.05
2018,5,6,17,45,276.0,75.5,2.75,16.45,144.5,104.0,69.73
2018,5,6,18,0,171.0,64.0,2.7,16.0,95.0,67.44,44.76
2018,5,6,18,15,119.5,46.5,2.45,15.5,65.0,38.93,27.92
2018,5,6,18,30,68.0,29.0,2.2,15.0,35.0,23.86,12.41
2018,5,6,18,45,36.0,16.0,2.0,14.5,19.0,15.25,0.0
2018,5,6,19,0,4.0,3.0,1.8,14.0,3.0,0.0,0.0
2018,5,6,19,15,2.0,1.5,1.7,13.7,1.5,0.0,0.0
2018,5,6,19,30,0.0,0.0,1.6,13.4,0.0,0.0,0.0
2018,5,6,19,45,0.0,0.0,1.45,13.1,0.0,0.0,0.0
2018,5,6,20,0,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,5,6,20,15,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,5,6,20,30,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,5,6,20,45,0.0,0.0,1.25,12.15,0.0,0.0,0.0
2018,5,6,21,0,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,5,6,21,15,0.0,0.0,1.2,11.75,0.0,0.0,0.0
2018,5,6,21,30,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,5,6,21,45,0.0,0.0,1.2,11.45,0.0,0.0,0.0
2018,5,6,22,0,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,5,6,22,15,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,5,6,22,30,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,5,6,22,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,5,6,23,0,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,5,6,23,15,0.0,0.0,1.25,10.9,0.0,0.0,0.0
2018,5,6,23,30,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,5,6,23,45,0.0,0.0,1.3,10.85,0.0,0.0,0.0
2018,5,7,0,0,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,5,7,0,15,0.0,0.0,1.3,10.75,0.0,0.0,0.0
2018,5,7,0,30,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,5,7,0,45,0.0,0.0,1.3,10.65,0.0,0.0,0.0
2018,5,7,1,0,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,5,7,1,15,0.0,0.0,1.35,10.45,0.0,0.0,0.0
2018,5,7,1,30,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,5,7,1,45,0.0,0.0,1.4,10.15,0.0,0.0,0.0
2018,5,7,2,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,5,7,2,15,0.0,0.0,1.45,9.95,0.0,0.0,0.0
2018,5,7,2,30,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,5,7,2,45,0.0,0.0,1.5,9.85,0.0,0.0,0.0
2018,5,7,3,0,0.0,0.0,1.5,9.8,0.0,0.0,0.0
2018,5,7,3,15,0.0,0.0,1.6,9.8,0.0,0.0,0.0
2018,5,7,3,30,0.0,0.0,1.7,9.8,0.0,0.0,0.0
2018,5,7,3,45,0.0,0.0,1.8,9.8,0.0,0.0,0.0
2018,5,7,4,0,0.0,0.0,1.9,9.8,0.0,0.0,0.0
2018,5,7,4,15,0.0,0.0,1.95,9.85,0.0,0.0,0.0
2018,5,7,4,30,0.0,0.0,2.0,9.9,0.0,0.0,0.0
2018,5,7,4,45,4.0,1.0,2.05,10.0,1.0,0.0,0.0
2018,5,7,5,0,8.0,2.0,2.1,10.1,2.0,0.0,0.0
2018,5,7,5,15,105.5,15.0,2.2,10.55,22.0,14.3,0.0
2018,5,7,5,30,203.0,28.0,2.3,11.0,42.0,22.24,8.18
2018,5,7,5,45,324.0,39.0,2.4,11.5,83.0,31.47,21.6
2018,5,7,6,0,445.0,50.0,2.5,12.0,124.0,66.01,36.74
2018,5,7,6,15,522.5,57.5,2.5,12.65,174.5,111.31,66.36
2018,5,7,6,30,600.0,65.0,2.5,13.3,225.0,166.09,109.57
2018,5,7,6,45,651.5,70.5,2.5,13.95,279.0,222.03,158.01
2018,5,7,7,0,703.0,76.0,2.5,14.6,333.0,283.68,212.13
2018,5,7,7,15,739.0,80.5,2.5,15.4,387.5,345.43,266.06
2018,5,7,7,30,775.0,85.0,2.5,16.2,442.0,409.02,320.03
2018,5,7,7,45,801.0,88.5,2.5,17.0,495.0,469.8,370.12
2018,5,7,8,0,827.0,92.0,2.5,17.8,548.0,532.0,419.42
2018,5,7,8,15,846.0,95.0,2.55,18.6,598.0,590.74,464.45
2018,5,7,8,30,865.0,98.0,2.6,19.4,648.0,649.5,507.88
2018,5,7,8,45,879.5,100.5,2.6,20.2,693.5,702.27,545.33
2018,5,7,9,0,894.0,103.0,2.6,21.0,739.0,755.63,580.66
2018,5,7,9,15,906.5,104.5,2.65,21.6,780.0,805.12,612.52
2018,5,7,9,30,919.0,106.0,2.7,22.2,821.0,852.84,642.65
2018,5,7,9,45,928.5,106.5,2.75,22.8,855.5,894.98,668.56
2018,5,7,10,0,938.0,107.0,2.8,23.4,890.0,934.62,692.52
2018,5,7,10,15,944.5,107.5,2.85,23.85,917.5,968.83,713.06
2018,5,7,10,30,951.0,108.0,2.9,24.3,945.0,999.96,731.49
2018,5,7,10,45,955.0,109.0,2.9,24.8,965.5,1025.96,745.94
2018,5,7,11,0,959.0,110.0,2.9,25.3,986.0,1048.47,758.11
2018,5,7,11,15,961.5,109.5,2.95,25.6,998.0,1064.35,767.16
2018,5,7,11,30,964.0,109.0,3.0,25.9,1010.0,1076.49,773.97
2018,5,7,11,45,964.5,109.5,3.05,26.2,1014.5,1083.85,777.87
2018,5,7,12,0,965.0,110.0,3.1,26.5,1019.0,1087.36,779.49
2018,5,7,12,15,961.5,111.5,3.15,26.65,1014.5,1084.0,777.37
2018,5,7,12,30,958.0,113.0,3.2,26.8,1010.0,1076.82,773.0
2018,5,7,12,45,931.0,127.0,3.3,26.9,990.5,1055.28,760.17
2018,5,7,13,0,904.0,141.0,3.4,27.0,971.0,1030.47,745.33
2018,5,7,13,15,915.0,131.0,3.45,26.95,956.5,1015.39,736.84
2018,5,7,13,30,926.0,121.0,3.5,26.9,942.0,996.26,725.67
2018,5,7,13,45,925.0,117.0,3.55,26.9,917.0,968.2,708.52
2018,5,7,14,0,924.0,113.0,3.6,26.9,892.0,936.77,689.14
2018,5,7,14,15,916.0,111.0,3.6,26.75,858.5,898.19,664.95
2018,5,7,14,30,908.0,109.0,3.6,26.6,825.0,856.99,638.82
2018,5,7,14,45,897.0,107.5,3.65,26.5,785.5,811.57,609.64
2018,5,7,15,0,886.0,106.0,3.7,26.4,746.0,764.22,578.72
2018,5,7,15,15,871.5,103.5,3.7,26.4,701.0,711.77,543.06
2018,5,7,15,30,857.0,101.0,3.7,26.4,656.0,660.06,505.37
2018,5,7,15,45,838.5,98.5,3.65,25.8,607.5,602.83,463.64
2018,5,7,16,0,820.0,96.0,3.6,25.2,559.0,545.5,420.45
2018,5,7,16,15,795.5,92.0,3.6,24.7,507.0,483.97,372.56
2018,5,7,16,30,771.0,88.0,3.6,24.2,455.0,423.62,323.93
2018,5,7,16,45,738.0,83.5,3.55,23.7,401.5,361.11,272.08
2018,5,7,17,0,705.0,79.0,3.5,23.2,348.0,300.06,220.08
2018,5,7,17,15,657.5,73.0,3.25,22.2,294.0,238.12,167.33
2018,5,7,17,30,610.0,67.0,3.0,21.2,240.0,181.35,119.14
2018,5,7,17,45,539.0,60.0,2.7,20.25,189.5,125.96,75.3
2018,5,7,18,0,468.0,53.0,2.4,19.3,139.0,79.16,43.21
2018,5,7,18,15,354.5,43.0,2.25,18.35,96.0,37.99,26.83
2018,5,7,18,30,241.0,33.0,2.1,17.4,53.0,26.07,14.32
2018,5,7,18,45,131.5,18.5,1.9,16.45,28.5,17.63,0.0
2018,5,7,19,0,22.0,4.0,1.7,15.5,4.0,0.0,0.0
2018,5,7,19,15,11.0,2.0,1.75,15.2,2.0,0.0,0.0
2018,5,7,19,30,0.0,0.0,1.8,14.9,0.0,0.0,0.0
2018,5,7,19,45,0.0,0.0,1.85,14.6,0.0,0.0,0.0
2018,5,7,20,0,0.0,0.0,1.9,14.3,0.0,0.0,0.0
2018,5,7,20,15,0.0,0.0,1.9,14.05,0.0,0.0,0.0
2018,5,7,20,30,0.0,0.0,1.9,13.8,0.0,0.0,0.0
2018,5,7,20,45,0.0,0.0,1.95,13.55,0.0,0.0,0.0
2018,5,7,21,0,0.0,0.0,2.0,13.3,0.0,0.0,0.0
2018,5,7,21,15,0.0,0.0,1.9,13.1,0.0,0.0,0.0
2018,5,7,21,30,0.0,0.0,1.8,12.9,0.0,0.0,0.0
2018,5,7,21,45,0.0,0.0,1.75,12.7,0.0,0.0,0.0
2018,5,7,22,0,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,5,7,22,15,0.0,0.0,1.65,12.25,0.0,0.0,0.0
2018,5,7,22,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2018,5,7,22,45,0.0,0.0,1.55,11.8,0.0,0.0,0.0
2018,5,7,23,0,0.0,0.0,1.5,11.6,0.0,0.0,0.0
2018,5,7,23,15,0.0,0.0,1.45,11.4,0.0,0.0,0.0
2018,5,7,23,30,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,5,7,23,45,0.0,0.0,1.35,11.05,0.0,0.0,0.0
2018,5,8,0,0,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,5,8,0,15,0.0,0.0,1.25,10.8,0.0,0.0,0.0
2018,5,8,0,30,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,5,8,0,45,0.0,0.0,1.2,10.55,0.0,0.0,0.0
2018,5,8,1,0,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,5,8,1,15,0.0,0.0,1.15,10.35,0.0,0.0,0.0
2018,5,8,1,30,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,5,8,1,45,0.0,0.0,1.1,10.25,0.0,0.0,0.0
2018,5,8,2,0,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,5,8,2,15,0.0,0.0,1.1,10.15,0.0,0.0,0.0
2018,5,8,2,30,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,5,8,2,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,5,8,3,0,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,5,8,3,15,0.0,0.0,1.1,9.85,0.0,0.0,0.0
2018,5,8,3,30,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,5,8,3,45,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,5,8,4,0,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,5,8,4,15,0.0,0.0,1.15,10.05,0.0,0.0,0.0
2018,5,8,4,30,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,5,8,4,45,6.0,1.0,1.25,10.5,1.0,0.0,0.0
2018,5,8,5,0,12.0,2.0,1.3,10.7,2.0,0.0,0.0
2018,5,8,5,15,124.0,15.0,1.55,11.25,23.5,14.3,0.0
2018,5,8,5,30,236.0,28.0,1.8,11.8,45.0,23.49,10.0
2018,5,8,5,45,352.0,38.0,2.1,12.35,86.5,30.34,20.63
2018,5,8,6,0,468.0,48.0,2.4,12.9,128.0,65.78,35.54
2018,5,8,6,15,541.0,55.0,2.55,13.3,178.0,111.57,65.6
2018,5,8,6,30,614.0,62.0,2.7,13.7,228.0,166.23,109.01
2018,5,8,6,45,598.5,74.5,2.85,14.1,265.0,213.75,153.16
2018,5,8,7,0,583.0,87.0,3.0,14.5,302.0,259.05,195.7
2018,5,8,7,15,513.0,111.5,3.05,15.1,321.5,294.12,229.6
2018,5,8,7,30,443.0,136.0,3.1,15.7,341.0,318.07,252.4
2018,5,8,7,45,528.5,135.5,3.2,16.3,408.0,387.36,308.96
2018,5,8,8,0,614.0,135.0,3.3,16.9,475.0,462.69,369.21
2018,5,8,8,15,735.0,114.0,3.25,17.5,557.0,545.88,434.39
2018,5,8,8,30,856.0,93.0,3.2,18.1,639.0,637.33,504.11
2018,5,8,8,45,867.0,96.0,3.15,18.7,682.5,689.35,541.66
2018,5,8,9,0,878.0,99.0,3.1,19.3,726.0,740.03,575.92
2018,5,8,9,15,769.5,150.5,3.05,19.5,722.0,750.36,581.0
2018,5,8,9,30,661.0,202.0,3.0,19.7,718.0,748.78,576.65
2018,5,8,9,45,503.0,287.5,2.9,19.9,690.0,724.05,553.5
2018,5,8,10,0,345.0,373.0,2.8,20.1,662.0,682.24,518.05
2018,5,8,10,15,386.5,371.0,2.75,20.25,704.5,729.48,551.66
2018,5,8,10,30,428.0,369.0,2.7,20.4,747.0,785.19,589.82
2018,5,8,10,45,432.5,379.0,2.7,20.55,768.0,810.6,606.01
2018,5,8,11,0,437.0,389.0,2.7,20.7,789.0,834.34,621.2
2018,5,8,11,15,397.0,409.0,2.7,21.05,776.0,814.65,605.41
2018,5,8,11,30,357.0,429.0,2.7,21.4,763.0,800.25,593.42
2018,5,8,11,45,521.0,349.5,2.7,21.75,839.5,895.71,662.21
2018,5,8,12,0,685.0,270.0,2.7,22.1,916.0,983.11,723.16
2018,5,8,12,15,601.5,312.0,2.7,22.45,878.0,939.43,690.19
2018,5,8,12,30,518.0,354.0,2.7,22.8,840.0,894.62,657.47
2018,5,8,12,45,458.5,378.5,2.75,23.1,805.0,854.58,629.13
2018,5,8,13,0,399.0,403.0,2.8,23.4,770.0,805.78,594.75
2018,5,8,13,15,352.0,399.5,2.9,23.5,718.5,749.22,556.17
2018,5,8,13,30,305.0,396.0,3.0,23.6,667.0,692.94,517.15
2018,5,8,13,45,277.0,392.0,3.1,23.75,632.5,654.33,490.3
2018,5,8,14,0,249.0,388.0,3.2,23.9,598.0,616.07,463.27
2018,5,8,14,15,286.0,360.5,3.35,23.85,593.0,610.21,461.59
2018,5,8,14,30,323.0,333.0,3.5,23.8,588.0,600.98,457.15
2018,5,8,14,45,485.0,263.0,3.7,23.75,625.0,649.88,497.46
2018,5,8,15,0,647.0,193.0,3.9,23.7,662.0,680.36,523.52
2018,5,8,15,15,589.0,194.0,3.9,23.7,601.0,610.5,471.8
2018,5,8,15,30,531.0,195.0,3.9,23.7,540.0,541.51,420.34
2018,5,8,15,45,535.0,181.0,4.1,23.1,506.5,501.74,391.67
2018,5,8,16,0,539.0,167.0,4.3,22.5,473.0,460.41,360.57
2018,5,8,16,15,598.5,134.0,4.25,22.1,444.0,428.85,335.37
2018,5,8,16,30,658.0,101.0,4.2,21.7,415.0,386.88,300.31
2018,5,8,16,45,679.0,86.0,4.15,21.25,377.0,340.46,259.99
2018,5,8,17,0,700.0,71.0,4.1,20.8,339.0,292.14,216.42
2018,5,8,17,15,654.5,66.0,3.8,20.25,287.0,230.81,163.08
2018,5,8,17,30,609.0,61.0,3.5,19.7,235.0,175.68,115.42
2018,5,8,17,45,531.0,55.5,3.15,19.15,184.5,120.9,71.88
2018,5,8,18,0,453.0,50.0,2.8,18.6,134.0,75.49,40.81
2018,5,8,18,15,336.5,40.0,2.45,18.0,91.5,35.1,20.83
2018,5,8,18,30,220.0,30.0,2.1,17.4,49.0,23.53,12.69
2018,5,8,18,45,121.5,17.0,1.75,16.75,26.5,16.2,0.0
2018,5,8,19,0,23.0,4.0,1.4,16.1,4.0,3.81,0.0
2018,5,8,19,15,11.5,2.0,1.35,15.8,2.0,0.0,0.0
2018,5,8,19,30,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2018,5,8,19,45,0.0,0.0,1.3,15.15,0.0,0.0,0.0
2018,5,8,20,0,0.0,0.0,1.3,14.8,0.0,0.0,0.0
2018,5,8,20,15,0.0,0.0,1.3,14.55,0.0,0.0,0.0
2018,5,8,20,30,0.0,0.0,1.3,14.3,0.0,0.0,0.0
2018,5,8,20,45,0.0,0.0,1.3,14.05,0.0,0.0,0.0
2018,5,8,21,0,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,5,8,21,15,0.0,0.0,1.35,13.6,0.0,0.0,0.0
2018,5,8,21,30,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,5,8,21,45,0.0,0.0,1.4,13.15,0.0,0.0,0.0
2018,5,8,22,0,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,5,8,22,15,0.0,0.0,1.45,12.8,0.0,0.0,0.0
2018,5,8,22,30,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,5,8,22,45,0.0,0.0,1.55,12.6,0.0,0.0,0.0
2018,5,8,23,0,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,5,8,23,15,0.0,0.0,1.7,12.45,0.0,0.0,0.0
2018,5,8,23,30,0.0,0.0,1.8,12.4,0.0,0.0,0.0
2018,5,8,23,45,0.0,0.0,1.85,12.35,0.0,0.0,0.0
2018,5,9,0,0,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,5,9,0,15,0.0,0.0,1.95,12.25,0.0,0.0,0.0
2018,5,9,0,30,0.0,0.0,2.0,12.2,0.0,0.0,0.0
2018,5,9,0,45,0.0,0.0,2.05,12.15,0.0,0.0,0.0
2018,5,9,1,0,0.0,0.0,2.1,12.1,0.0,0.0,0.0
2018,5,9,1,15,0.0,0.0,2.1,12.05,0.0,0.0,0.0
2018,5,9,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,5,9,1,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,5,9,2,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,5,9,2,15,0.0,0.0,2.1,11.95,0.0,0.0,0.0
2018,5,9,2,30,0.0,0.0,2.1,11.9,0.0,0.0,0.0
2018,5,9,2,45,0.0,0.0,2.05,11.85,0.0,0.0,0.0
2018,5,9,3,0,0.0,0.0,2.0,11.8,0.0,0.0,0.0
2018,5,9,3,15,0.0,0.0,1.95,11.75,0.0,0.0,0.0
2018,5,9,3,30,0.0,0.0,1.9,11.7,0.0,0.0,0.0
2018,5,9,3,45,0.0,0.0,1.85,11.7,0.0,0.0,0.0
2018,5,9,4,0,0.0,0.0,1.8,11.7,0.0,0.0,0.0
2018,5,9,4,15,0.0,0.0,1.85,11.7,0.0,0.0,0.0
2018,5,9,4,30,0.0,0.0,1.9,11.7,0.0,0.0,0.0
2018,5,9,4,45,6.0,1.0,1.9,11.75,1.0,0.0,0.0
2018,5,9,5,0,12.0,2.0,1.9,11.8,2.0,0.0,0.0
2018,5,9,5,15,121.0,15.0,2.1,12.15,23.5,14.3,0.0
2018,5,9,5,30,230.0,28.0,2.3,12.5,45.0,23.28,10.66
2018,5,9,5,45,346.0,38.0,2.5,12.85,86.5,30.15,20.48
2018,5,9,6,0,462.0,48.0,2.7,13.2,128.0,65.89,35.62
2018,5,9,6,15,538.5,54.0,2.75,13.65,178.0,110.82,64.97
2018,5,9,6,30,615.0,60.0,2.8,14.1,228.0,165.0,107.86
2018,5,9,6,45,668.0,65.0,2.85,14.55,282.5,221.63,157.03
2018,5,9,7,0,721.0,70.0,2.9,15.0,337.0,285.48,213.21
2018,5,9,7,15,757.0,73.5,2.95,15.65,391.5,345.76,266.37
2018,5,9,7,30,793.0,77.0,3.0,16.3,446.0,409.22,320.79
2018,5,9,7,45,820.5,79.5,3.0,17.0,499.5,470.52,371.77
2018,5,9,8,0,848.0,82.0,3.0,17.7,553.0,532.93,421.8
2018,5,9,8,15,867.0,84.0,3.05,18.35,603.0,591.1,467.07
2018,5,9,8,30,886.0,86.0,3.1,19.0,653.0,649.21,510.77
2018,5,9,8,45,900.0,87.5,3.15,19.7,698.0,703.07,549.86
2018,5,9,9,0,914.0,89.0,3.2,20.4,743.0,755.79,585.09
2018,5,9,9,15,924.5,91.0,3.3,20.9,783.5,804.94,617.6
2018,5,9,9,30,935.0,93.0,3.4,21.4,824.0,852.11,648.32
2018,5,9,9,45,942.5,93.5,3.5,21.9,857.5,892.99,674.34
2018,5,9,10,0,950.0,94.0,3.6,22.4,891.0,931.2,698.34
2018,5,9,10,15,955.5,95.0,3.7,22.7,918.0,965.26,719.92
2018,5,9,10,30,961.0,96.0,3.8,23.0,945.0,996.15,739.33
2018,5,9,10,45,965.0,96.0,3.9,23.35,965.0,1021.25,754.72
2018,5,9,11,0,969.0,96.0,4.0,23.7,985.0,1042.83,767.83
2018,5,9,11,15,970.5,97.0,4.05,23.85,997.0,1059.34,777.95
2018,5,9,11,30,972.0,98.0,4.1,24.0,1009.0,1072.06,785.71
2018,5,9,11,45,972.0,98.5,4.2,24.2,1013.0,1078.93,789.96
2018,5,9,12,0,972.0,99.0,4.3,24.4,1017.0,1081.93,791.83
2018,5,9,12,15,969.0,100.0,4.35,24.45,1012.5,1078.54,789.81
2018,5,9,12,30,966.0,101.0,4.4,24.5,1008.0,1071.3,785.43
2018,5,9,12,45,960.5,102.5,4.4,24.6,995.5,1058.31,776.94
2018,5,9,13,0,955.0,104.0,4.4,24.7,983.0,1041.66,766.18
2018,5,9,13,15,951.0,103.0,4.4,24.65,963.5,1020.31,752.85
2018,5,9,13,30,947.0,102.0,4.4,24.6,944.0,995.46,737.24
2018,5,9,13,45,941.5,101.0,4.4,24.55,918.0,965.86,718.47
2018,5,9,14,0,936.0,100.0,4.4,24.5,892.0,933.11,697.52
2018,5,9,14,15,928.0,98.0,4.45,24.3,858.0,894.22,672.9
2018,5,9,14,30,920.0,96.0,4.5,24.1,824.0,852.7,646.29
2018,5,9,14,45,910.5,94.0,4.55,23.9,785.0,807.59,616.93
2018,5,9,15,0,901.0,92.0,4.6,23.7,746.0,760.42,585.68
2018,5,9,15,15,887.5,90.5,4.6,23.7,702.0,709.16,550.3
2018,5,9,15,30,874.0,89.0,4.6,23.7,658.0,656.69,511.4
2018,5,9,15,45,856.0,86.0,4.65,22.95,609.0,599.09,469.01
2018,5,9,16,0,838.0,83.0,4.7,22.2,560.0,541.31,424.9
2018,5,9,16,15,814.0,80.0,4.7,21.6,508.0,480.81,376.7
2018,5,9,16,30,790.0,77.0,4.7,21.0,456.0,420.88,327.28
2018,5,9,16,45,757.5,74.0,4.7,20.45,403.0,359.17,274.9
2018,5,9,17,0,725.0,71.0,4.7,19.9,350.0,300.16,223.36
2018,5,9,17,15,679.0,66.5,4.55,19.1,297.0,237.72,168.9
2018,5,9,17,30,633.0,62.0,4.4,18.3,244.0,181.51,120.06
2018,5,9,17,45,563.5,55.5,4.25,17.55,193.0,125.47,74.79
2018,5,9,18,0,494.0,49.0,4.1,16.8,142.0,77.75,41.47
2018,5,9,18,15,386.0,40.0,3.9,16.1,99.0,35.82,21.09
2018,5,9,18,30,278.0,31.0,3.7,15.4,56.0,25.37,14.54
2018,5,9,18,45,155.0,18.0,3.45,14.7,30.5,17.16,0.0
2018,5,9,19,0,32.0,5.0,3.2,14.0,5.0,4.77,0.0
2018,5,9,19,15,16.0,2.5,3.15,13.65,2.5,0.0,0.0
2018,5,9,19,30,0.0,0.0,3.1,13.3,0.0,0.0,0.0
2018,5,9,19,45,0.0,0.0,3.05,12.95,0.0,0.0,0.0
2018,5,9,20,0,0.0,0.0,3.0,12.6,0.0,0.0,0.0
2018,5,9,20,15,0.0,0.0,2.95,12.5,0.0,0.0,0.0
2018,5,9,20,30,0.0,0.0,2.9,12.4,0.0,0.0,0.0
2018,5,9,20,45,0.0,0.0,2.9,12.25,0.0,0.0,0.0
2018,5,9,21,0,0.0,0.0,2.9,12.1,0.0,0.0,0.0
2018,5,9,21,15,0.0,0.0,2.8,11.95,0.0,0.0,0.0
2018,5,9,21,30,0.0,0.0,2.7,11.8,0.0,0.0,0.0
2018,5,9,21,45,0.0,0.0,2.65,11.7,0.0,0.0,0.0
2018,5,9,22,0,0.0,0.0,2.6,11.6,0.0,0.0,0.0
2018,5,9,22,15,0.0,0.0,2.6,11.55,0.0,0.0,0.0
2018,5,9,22,30,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2018,5,9,22,45,0.0,0.0,2.65,11.4,0.0,0.0,0.0
2018,5,9,23,0,0.0,0.0,2.7,11.3,0.0,0.0,0.0
2018,5,9,23,15,0.0,0.0,2.75,11.3,0.0,0.0,0.0
2018,5,9,23,30,0.0,0.0,2.8,11.3,0.0,0.0,0.0
2018,5,9,23,45,0.0,0.0,2.9,11.3,0.0,0.0,0.0
2018,5,10,0,0,0.0,0.0,3.0,11.3,0.0,0.0,0.0
2018,5,10,0,15,0.0,0.0,3.05,11.3,0.0,0.0,0.0
2018,5,10,0,30,0.0,0.0,3.1,11.3,0.0,0.0,0.0
2018,5,10,0,45,0.0,0.0,3.15,11.25,0.0,0.0,0.0
2018,5,10,1,0,0.0,0.0,3.2,11.2,0.0,0.0,0.0
2018,5,10,1,15,0.0,0.0,3.2,11.2,0.0,0.0,0.0
2018,5,10,1,30,0.0,0.0,3.2,11.2,0.0,0.0,0.0
2018,5,10,1,45,0.0,0.0,3.15,11.15,0.0,0.0,0.0
2018,5,10,2,0,0.0,0.0,3.1,11.1,0.0,0.0,0.0
2018,5,10,2,15,0.0,0.0,3.05,11.05,0.0,0.0,0.0
2018,5,10,2,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2018,5,10,2,45,0.0,0.0,2.95,10.95,0.0,0.0,0.0
2018,5,10,3,0,0.0,0.0,2.9,10.9,0.0,0.0,0.0
2018,5,10,3,15,0.0,0.0,2.85,10.85,0.0,0.0,0.0
2018,5,10,3,30,0.0,0.0,2.8,10.8,0.0,0.0,0.0
2018,5,10,3,45,0.0,0.0,2.8,10.75,0.0,0.0,0.0
2018,5,10,4,0,0.0,0.0,2.8,10.7,0.0,0.0,0.0
2018,5,10,4,15,0.0,0.0,2.85,10.75,0.0,0.0,0.0
2018,5,10,4,30,0.0,0.0,2.9,10.8,0.0,0.0,0.0
2018,5,10,4,45,4.0,1.0,3.0,10.8,1.0,0.0,0.0
2018,5,10,5,0,8.0,2.0,3.1,10.8,2.0,0.0,0.0
2018,5,10,5,15,86.0,15.0,3.1,11.0,21.5,14.3,0.0
2018,5,10,5,30,164.0,28.0,3.1,11.2,41.0,22.03,10.48
2018,5,10,5,45,258.0,37.5,3.1,11.35,75.0,28.83,19.53
2018,5,10,6,0,352.0,47.0,3.1,11.5,109.0,59.22,33.59
2018,5,10,6,15,259.5,46.0,3.05,11.75,100.0,71.01,43.9
2018,5,10,6,30,167.0,45.0,3.0,12.0,91.0,71.24,48.55
2018,5,10,6,45,195.0,72.0,3.0,12.3,136.5,114.11,85.23
2018,5,10,7,0,223.0,99.0,3.0,12.6,182.0,160.46,125.02
2018,5,10,7,15,189.0,114.0,3.0,13.05,192.0,176.87,140.73
2018,5,10,7,30,155.0,129.0,3.0,13.5,202.0,189.21,152.1
2018,5,10,7,45,106.0,158.5,3.0,14.0,211.0,201.99,162.82
2018,5,10,8,0,57.0,188.0,3.0,14.5,220.0,207.91,166.95
2018,5,10,8,15,50.5,192.5,3.0,15.1,222.5,212.05,169.6
2018,5,10,8,30,44.0,197.0,3.0,15.7,225.0,215.35,171.47
2018,5,10,8,45,29.0,213.0,3.0,16.35,232.0,223.24,176.61
2018,5,10,9,0,14.0,229.0,3.0,17.0,239.0,225.55,177.16
2018,5,10,9,15,154.0,264.0,3.1,17.7,384.5,378.27,299.0
2018,5,10,9,30,294.0,299.0,3.2,18.4,530.0,539.24,421.65
2018,5,10,9,45,561.5,227.5,3.3,19.1,691.5,715.43,554.61
2018,5,10,10,0,829.0,156.0,3.4,19.8,853.0,893.72,679.7
2018,5,10,10,15,856.5,148.5,3.55,20.3,888.5,936.03,706.0
2018,5,10,10,30,884.0,141.0,3.7,20.8,924.0,969.61,727.25
2018,5,10,10,45,835.5,175.0,3.85,21.3,928.0,985.17,736.36
2018,5,10,11,0,787.0,209.0,4.0,21.8,932.0,987.65,736.86
2018,5,10,11,15,690.5,272.0,4.1,22.1,912.5,974.43,726.93
2018,5,10,11,30,594.0,335.0,4.2,22.4,893.0,948.48,705.7
2018,5,10,11,45,555.0,360.5,4.3,22.7,883.5,939.5,698.01
2018,5,10,12,0,516.0,386.0,4.4,23.0,874.0,927.43,688.13
2018,5,10,12,15,532.5,375.0,4.4,23.15,877.5,932.13,691.63
2018,5,10,12,30,549.0,364.0,4.4,23.3,881.0,934.2,693.29
2018,5,10,12,45,583.5,340.5,4.4,23.5,884.0,938.74,697.23
2018,5,10,13,0,618.0,317.0,4.4,23.7,887.0,939.73,698.81
2018,5,10,13,15,631.0,300.5,4.4,23.75,872.5,924.46,689.27
2018,5,10,13,30,644.0,284.0,4.4,23.8,858.0,906.0,677.66
2018,5,10,13,45,680.5,253.0,4.4,23.8,844.0,891.54,669.66
2018,5,10,14,0,717.0,222.0,4.4,23.8,830.0,872.18,658.01
2018,5,10,14,15,735.0,201.0,4.5,23.55,803.5,842.04,639.28
2018,5,10,14,30,753.0,180.0,4.6,23.3,777.0,808.07,617.87
2018,5,10,14,45,757.5,165.5,4.7,23.0,741.5,766.38,590.79
2018,5,10,15,0,762.0,151.0,4.8,22.7,706.0,721.99,560.53
2018,5,10,15,15,776.5,133.5,4.8,22.7,669.5,678.16,528.97
2018,5,10,15,30,791.0,116.0,4.8,22.7,633.0,632.21,494.95
2018,5,10,15,45,795.0,107.0,4.85,21.7,593.5,585.15,460.76
2018,5,10,16,0,799.0,98.0,4.9,20.7,554.0,535.86,423.38
2018,5,10,16,15,764.0,96.5,4.85,20.1,500.0,473.01,373.01
2018,5,10,16,30,729.0,95.0,4.8,19.5,446.0,411.54,322.29
2018,5,10,16,45,669.0,94.0,4.75,18.9,387.5,344.64,266.24
2018,5,10,17,0,609.0,93.0,4.7,18.3,329.0,283.65,214.1
2018,5,10,17,15,547.5,86.0,4.5,17.55,274.5,222.9,162.07
2018,5,10,17,30,486.0,79.0,4.3,16.8,220.0,169.1,116.46
2018,5,10,17,45,402.0,69.5,4.15,16.05,170.5,115.91,74.37
2018,5,10,18,0,318.0,60.0,4.0,15.3,121.0,74.12,45.09
2018,5,10,18,15,245.0,46.5,3.85,14.7,85.0,39.2,24.97
2018,5,10,18,30,172.0,33.0,3.7,14.1,49.0,25.84,15.26
2018,5,10,18,45,96.5,19.0,3.6,13.45,27.0,15.13,0.0
2018,5,10,19,0,21.0,5.0,3.5,12.8,5.0,4.77,0.0
2018,5,10,19,15,10.5,2.5,3.55,12.6,2.5,0.0,0.0
2018,5,10,19,30,0.0,0.0,3.6,12.4,0.0,0.0,0.0
2018,5,10,19,45,0.0,0.0,3.6,12.15,0.0,0.0,0.0
2018,5,10,20,0,0.0,0.0,3.6,11.9,0.0,0.0,0.0
2018,5,10,20,15,0.0,0.0,3.6,11.8,0.0,0.0,0.0
2018,5,10,20,30,0.0,0.0,3.6,11.7,0.0,0.0,0.0
2018,5,10,20,45,0.0,0.0,3.55,11.6,0.0,0.0,0.0
2018,5,10,21,0,0.0,0.0,3.5,11.5,0.0,0.0,0.0
2018,5,10,21,15,0.0,0.0,3.55,11.45,0.0,0.0,0.0
2018,5,10,21,30,0.0,0.0,3.6,11.4,0.0,0.0,0.0
2018,5,10,21,45,0.0,0.0,3.6,11.4,0.0,0.0,0.0
2018,5,10,22,0,0.0,0.0,3.6,11.4,0.0,0.0,0.0
2018,5,10,22,15,0.0,0.0,3.6,11.35,0.0,0.0,0.0
2018,5,10,22,30,0.0,0.0,3.6,11.3,0.0,0.0,0.0
2018,5,10,22,45,0.0,0.0,3.6,11.25,0.0,0.0,0.0
2018,5,10,23,0,0.0,0.0,3.6,11.2,0.0,0.0,0.0
2018,5,10,23,15,0.0,0.0,3.5,11.15,0.0,0.0,0.0
2018,5,10,23,30,0.0,0.0,3.4,11.1,0.0,0.0,0.0
2018,5,10,23,45,0.0,0.0,3.3,11.05,0.0,0.0,0.0
2018,5,11,0,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2018,5,11,0,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2018,5,11,0,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2018,5,11,0,45,0.0,0.0,3.05,10.95,0.0,0.0,0.0
2018,5,11,1,0,0.0,0.0,3.0,10.9,0.0,0.0,0.0
2018,5,11,1,15,0.0,0.0,2.95,10.85,0.0,0.0,0.0
2018,5,11,1,30,0.0,0.0,2.9,10.8,0.0,0.0,0.0
2018,5,11,1,45,0.0,0.0,2.8,10.75,0.0,0.0,0.0
2018,5,11,2,0,0.0,0.0,2.7,10.7,0.0,0.0,0.0
2018,5,11,2,15,0.0,0.0,2.65,10.65,0.0,0.0,0.0
2018,5,11,2,30,0.0,0.0,2.6,10.6,0.0,0.0,0.0
2018,5,11,2,45,0.0,0.0,2.55,10.55,0.0,0.0,0.0
2018,5,11,3,0,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2018,5,11,3,15,0.0,0.0,2.4,10.45,0.0,0.0,0.0
2018,5,11,3,30,0.0,0.0,2.3,10.4,0.0,0.0,0.0
2018,5,11,3,45,0.0,0.0,2.25,10.35,0.0,0.0,0.0
2018,5,11,4,0,0.0,0.0,2.2,10.3,0.0,0.0,0.0
2018,5,11,4,15,0.0,0.0,2.15,10.35,0.0,0.0,0.0
2018,5,11,4,30,0.0,0.0,2.1,10.4,0.0,0.0,0.0
2018,5,11,4,45,2.5,1.5,2.05,10.45,1.5,0.0,0.0
2018,5,11,5,0,5.0,3.0,2.0,10.5,3.0,0.0,0.0
2018,5,11,5,15,2.5,12.0,2.0,10.85,12.0,11.44,0.0
2018,5,11,5,30,0.0,21.0,2.0,11.2,21.0,19.5,9.1
2018,5,11,5,45,0.0,34.5,2.0,11.6,34.5,31.71,22.09
2018,5,11,6,0,0.0,48.0,2.0,12.0,48.0,44.11,32.0
2018,5,11,6,15,30.5,73.0,2.0,12.55,81.5,69.82,52.88
2018,5,11,6,30,61.0,98.0,2.0,13.1,115.0,100.22,77.45
2018,5,11,6,45,60.5,119.0,1.95,13.7,139.0,123.8,97.49
2018,5,11,7,0,60.0,140.0,1.9,14.3,163.0,147.49,117.3
2018,5,11,7,15,109.5,165.5,1.95,15.0,214.5,194.85,155.24
2018,5,11,7,30,159.0,191.0,2.0,15.7,266.0,247.11,196.93
2018,5,11,7,45,369.0,174.0,2.0,16.4,373.5,346.58,275.43
2018,5,11,8,0,579.0,157.0,2.0,17.1,481.0,465.68,368.09
2018,5,11,8,15,568.0,175.5,2.05,17.8,517.0,506.98,399.05
2018,5,11,8,30,557.0,194.0,2.1,18.5,553.0,548.64,429.54
2018,5,11,8,45,607.0,192.0,2.1,19.15,608.0,611.95,475.65
2018,5,11,9,0,657.0,190.0,2.1,19.8,663.0,675.5,520.59
2018,5,11,9,15,671.0,198.5,2.2,20.4,704.0,724.24,554.0
2018,5,11,9,30,685.0,207.0,2.3,21.0,745.0,772.05,586.17
2018,5,11,9,45,657.0,236.0,2.35,21.55,770.0,803.57,605.2
2018,5,11,10,0,629.0,265.0,2.4,22.1,795.0,830.64,620.97
2018,5,11,10,15,608.5,289.0,2.55,22.55,815.0,855.43,636.22
2018,5,11,10,30,588.0,313.0,2.7,23.0,835.0,876.75,649.01
2018,5,11,10,45,646.0,285.5,2.85,23.45,870.5,919.98,678.94
2018,5,11,11,0,704.0,258.0,3.0,23.9,906.0,962.16,707.6
2018,5,11,11,15,799.0,200.0,3.15,24.15,944.5,1001.85,733.36
2018,5,11,11,30,894.0,142.0,3.3,24.4,983.0,1037.71,756.53
2018,5,11,11,45,887.5,148.0,3.45,24.65,986.0,1042.91,759.85
2018,5,11,12,0,881.0,154.0,3.6,24.9,989.0,1044.48,761.15
2018,5,11,12,15,910.5,135.0,3.7,24.95,995.5,1054.05,768.0
2018,5,11,12,30,940.0,116.0,3.8,25.0,1002.0,1059.46,772.18
2018,5,11,12,45,940.0,115.0,3.95,25.05,992.0,1049.61,766.91
2018,5,11,13,0,940.0,114.0,4.1,25.1,982.0,1036.06,759.37
2018,5,11,13,15,939.0,112.0,4.15,25.05,964.5,1016.88,747.83
2018,5,11,13,30,938.0,110.0,4.2,25.0,947.0,994.13,733.97
2018,5,11,13,45,935.5,108.5,4.3,24.9,923.0,967.05,717.64
2018,5,11,14,0,933.0,107.0,4.4,24.8,899.0,936.67,699.0
2018,5,11,14,15,927.0,105.0,4.45,24.6,867.0,899.66,675.71
2018,5,11,14,30,921.0,103.0,4.5,24.4,835.0,859.89,650.36
2018,5,11,14,45,913.5,100.0,4.55,24.2,796.5,815.38,621.51
2018,5,11,15,0,906.0,97.0,4.6,24.0,758.0,768.63,590.68
2018,5,11,15,15,893.0,94.5,4.6,24.0,713.5,716.58,554.85
2018,5,11,15,30,880.0,92.0,4.6,24.0,669.0,663.26,515.36
2018,5,11,15,45,863.0,89.5,4.65,23.4,620.5,606.57,473.5
2018,5,11,16,0,846.0,87.0,4.7,22.8,572.0,550.12,430.29
2018,5,11,16,15,823.5,84.0,4.65,22.35,520.0,489.48,381.88
2018,5,11,16,30,801.0,81.0,4.6,21.9,468.0,429.75,332.6
2018,5,11,16,45,769.5,77.0,4.55,21.45,414.5,366.88,279.46
2018,5,11,17,0,738.0,73.0,4.5,21.0,361.0,306.58,227.06
2018,5,11,17,15,693.5,68.0,4.25,20.25,307.0,244.86,173.34
2018,5,11,17,30,649.0,63.0,4.0,19.5,253.0,186.09,122.57
2018,5,11,17,45,582.5,56.5,3.8,18.75,201.5,129.5,76.93
2018,5,11,18,0,516.0,50.0,3.6,18.0,150.0,80.85,42.89
2018,5,11,18,15,410.0,41.5,3.4,17.2,106.0,37.99,22.18
2018,5,11,18,30,304.0,33.0,3.2,16.4,62.0,27.06,16.29
2018,5,11,18,45,171.5,19.5,3.0,15.65,34.0,16.3,0.0
2018,5,11,19,0,39.0,6.0,2.8,14.9,6.0,5.72,0.0
2018,5,11,19,15,19.5,3.0,2.75,14.5,3.0,0.0,0.0
2018,5,11,19,30,0.0,0.0,2.7,14.1,0.0,0.0,0.0
2018,5,11,19,45,0.0,0.0,2.65,13.75,0.0,0.0,0.0
2018,5,11,20,0,0.0,0.0,2.6,13.4,0.0,0.0,0.0
2018,5,11,20,15,0.0,0.0,2.5,13.2,0.0,0.0,0.0
2018,5,11,20,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2018,5,11,20,45,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,5,11,21,0,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,5,11,21,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2018,5,11,21,30,0.0,0.0,2.1,12.4,0.0,0.0,0.0
2018,5,11,21,45,0.0,0.0,2.05,12.25,0.0,0.0,0.0
2018,5,11,22,0,0.0,0.0,2.0,12.1,0.0,0.0,0.0
2018,5,11,22,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2018,5,11,22,30,0.0,0.0,1.9,11.9,0.0,0.0,0.0
2018,5,11,22,45,0.0,0.0,1.9,11.8,0.0,0.0,0.0
2018,5,11,23,0,0.0,0.0,1.9,11.7,0.0,0.0,0.0
2018,5,11,23,15,0.0,0.0,1.8,11.55,0.0,0.0,0.0
2018,5,11,23,30,0.0,0.0,1.7,11.4,0.0,0.0,0.0
2018,5,11,23,45,0.0,0.0,1.65,11.3,0.0,0.0,0.0
2018,5,12,0,0,0.0,0.0,1.6,11.2,0.0,0.0,0.0
2018,5,12,0,15,0.0,0.0,1.6,11.15,0.0,0.0,0.0
2018,5,12,0,30,0.0,0.0,1.6,11.1,0.0,0.0,0.0
2018,5,12,0,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2018,5,12,1,0,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,5,12,1,15,0.0,0.0,1.6,10.85,0.0,0.0,0.0
2018,5,12,1,30,0.0,0.0,1.6,10.8,0.0,0.0,0.0
2018,5,12,1,45,0.0,0.0,1.6,10.75,0.0,0.0,0.0
2018,5,12,2,0,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,5,12,2,15,0.0,0.0,1.55,10.6,0.0,0.0,0.0
2018,5,12,2,30,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,5,12,2,45,0.0,0.0,1.45,10.4,0.0,0.0,0.0
2018,5,12,3,0,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,5,12,3,15,0.0,0.0,1.45,10.3,0.0,0.0,0.0
2018,5,12,3,30,0.0,0.0,1.5,10.3,0.0,0.0,0.0
2018,5,12,3,45,0.0,0.0,1.55,10.3,0.0,0.0,0.0
2018,5,12,4,0,0.0,0.0,1.6,10.3,0.0,0.0,0.0
2018,5,12,4,15,0.0,0.0,1.8,10.45,0.0,0.0,0.0
2018,5,12,4,30,0.0,0.0,2.0,10.6,0.0,0.0,0.0
2018,5,12,4,45,10.5,2.0,2.15,10.75,2.0,0.0,0.0
2018,5,12,5,0,21.0,4.0,2.3,10.9,4.0,0.0,0.0
2018,5,12,5,15,128.5,17.5,2.45,11.45,27.5,16.68,0.0
2018,5,12,5,30,236.0,31.0,2.6,12.0,51.0,24.45,13.22
2018,5,12,5,45,347.0,42.0,2.8,12.55,93.5,33.49,23.59
2018,5,12,6,0,458.0,53.0,3.0,13.1,136.0,71.46,40.07
2018,5,12,6,15,316.5,70.0,3.0,13.7,136.0,99.2,64.88
2018,5,12,6,30,175.0,87.0,3.0,14.3,136.0,110.83,81.21
2018,5,12,6,45,129.0,119.0,3.0,14.95,159.0,140.74,108.87
2018,5,12,7,0,83.0,151.0,3.0,15.6,182.0,164.27,130.14
2018,5,12,7,15,277.5,148.5,2.9,16.25,275.5,240.87,189.6
2018,5,12,7,30,472.0,146.0,2.8,16.9,369.0,339.88,268.07
2018,5,12,7,45,648.0,118.5,2.7,17.55,461.5,427.47,337.63
2018,5,12,8,0,824.0,91.0,2.6,18.2,554.0,530.22,417.83
2018,5,12,8,15,843.0,94.0,2.55,18.8,603.5,588.46,462.18
2018,5,12,8,30,862.0,97.0,2.5,19.4,653.0,645.25,504.12
2018,5,12,8,45,877.0,99.0,2.4,20.05,698.5,699.0,541.99
2018,5,12,9,0,892.0,101.0,2.3,20.7,744.0,751.76,576.43
2018,5,12,9,15,901.5,103.5,2.35,21.05,783.5,799.55,607.6
2018,5,12,9,30,911.0,106.0,2.4,21.4,823.0,845.35,637.01
2018,5,12,9,45,918.5,108.0,2.45,21.75,857.0,886.74,663.09
2018,5,12,10,0,926.0,110.0,2.5,22.1,891.0,925.55,687.21
2018,5,12,10,15,931.5,111.0,2.55,22.4,918.0,958.75,707.58
2018,5,12,10,30,937.0,112.0,2.6,22.7,945.0,988.87,725.87
2018,5,12,10,45,940.0,113.5,2.7,22.95,964.5,1013.9,741.44
2018,5,12,11,0,943.0,115.0,2.8,23.2,984.0,1035.46,754.83
2018,5,12,11,15,944.5,116.0,2.85,23.35,996.0,1051.48,764.55
2018,5,12,11,30,946.0,117.0,2.9,23.5,1008.0,1063.83,772.04
2018,5,12,11,45,946.0,117.5,3.0,23.65,1012.0,1070.46,776.48
2018,5,12,12,0,946.0,118.0,3.1,23.8,1016.0,1073.34,778.66
2018,5,12,12,15,942.5,119.5,3.2,23.85,1011.5,1069.96,777.26
2018,5,12,12,30,939.0,121.0,3.3,23.9,1007.0,1062.87,773.6
2018,5,12,12,45,933.0,122.0,3.35,24.0,994.0,1049.15,765.18
2018,5,12,13,0,927.0,123.0,3.4,24.1,981.0,1031.89,754.58
2018,5,12,13,15,921.5,122.5,3.5,24.05,961.0,1010.18,741.94
2018,5,12,13,30,916.0,122.0,3.6,24.0,941.0,985.15,727.08
2018,5,12,13,45,908.0,121.5,3.7,23.95,914.0,954.66,708.49
2018,5,12,14,0,900.0,121.0,3.8,23.9,887.0,921.26,687.81
2018,5,12,14,15,890.0,120.0,3.8,23.75,853.5,882.95,663.32
2018,5,12,14,30,880.0,119.0,3.8,23.6,820.0,842.27,637.0
2018,5,12,14,45,867.5,117.0,3.85,23.45,780.0,796.49,607.06
2018,5,12,15,0,855.0,115.0,3.9,23.3,740.0,752.01,577.66
2018,5,12,15,15,840.5,112.0,3.9,23.3,696.0,700.13,541.21
2018,5,12,15,30,826.0,109.0,3.9,23.3,652.0,647.26,502.16
2018,5,12,15,45,804.5,106.5,3.9,22.7,603.0,590.04,459.89
2018,5,12,16,0,783.0,104.0,3.9,22.1,554.0,533.09,416.46
2018,5,12,16,15,755.0,101.0,3.8,21.7,502.5,473.08,368.79
2018,5,12,16,30,727.0,98.0,3.7,21.3,451.0,413.71,320.21
2018,5,12,16,45,691.0,93.0,3.65,20.9,398.0,352.07,268.68
2018,5,12,17,0,655.0,88.0,3.6,20.5,345.0,293.63,218.55
2018,5,12,17,15,607.5,82.0,3.3,19.9,293.0,234.8,167.91
2018,5,12,17,30,560.0,76.0,3.0,19.3,241.0,181.13,122.02
2018,5,12,17,45,491.5,67.5,2.75,18.65,191.5,127.74,79.39
2018,5,12,18,0,423.0,59.0,2.5,18.0,142.0,82.65,47.7
2018,5,12,18,15,322.5,47.5,2.25,17.25,100.0,41.46,25.63
2018,5,12,18,30,222.0,36.0,2.0,16.5,58.0,28.23,17.44
2018,5,12,18,45,124.5,21.5,1.8,15.7,32.5,17.15,0.0
2018,5,12,19,0,27.0,7.0,1.6,14.9,7.0,6.67,0.0
2018,5,12,19,15,13.5,3.5,1.55,14.6,3.5,0.0,0.0
2018,5,12,19,30,0.0,0.0,1.5,14.3,0.0,0.0,0.0
2018,5,12,19,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2018,5,12,20,0,0.0,0.0,1.4,13.7,0.0,0.0,0.0
2018,5,12,20,15,0.0,0.0,1.4,13.45,0.0,0.0,0.0
2018,5,12,20,30,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,5,12,20,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2018,5,12,21,0,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,5,12,21,15,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,5,12,21,30,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,5,12,21,45,0.0,0.0,1.3,12.25,0.0,0.0,0.0
2018,5,12,22,0,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,5,12,22,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,5,12,22,30,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,5,12,22,45,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,5,12,23,0,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,5,12,23,15,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,5,12,23,30,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,5,12,23,45,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,5,13,0,0,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,5,13,0,15,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,5,13,0,30,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,5,13,0,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,5,13,1,0,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,5,13,1,15,0.0,0.0,1.3,10.85,0.0,0.0,0.0
2018,5,13,1,30,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,5,13,1,45,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,5,13,2,0,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,5,13,2,15,0.0,0.0,1.35,10.9,0.0,0.0,0.0
2018,5,13,2,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,5,13,2,45,0.0,0.0,1.45,11.05,0.0,0.0,0.0
2018,5,13,3,0,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,5,13,3,15,0.0,0.0,1.55,11.2,0.0,0.0,0.0
2018,5,13,3,30,0.0,0.0,1.6,11.3,0.0,0.0,0.0
2018,5,13,3,45,0.0,0.0,1.7,11.35,0.0,0.0,0.0
2018,5,13,4,0,0.0,0.0,1.8,11.4,0.0,0.0,0.0
2018,5,13,4,15,0.0,0.0,1.85,11.45,0.0,0.0,0.0
2018,5,13,4,30,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,5,13,4,45,2.0,1.0,1.95,11.55,1.0,0.0,0.0
2018,5,13,5,0,4.0,2.0,2.0,11.6,2.0,0.0,0.0
2018,5,13,5,15,24.0,7.5,2.05,11.85,9.5,7.15,0.0
2018,5,13,5,30,44.0,13.0,2.1,12.1,17.0,11.11,3.1
2018,5,13,5,45,39.5,15.0,2.15,12.3,20.0,12.7,5.49
2018,5,13,6,0,35.0,17.0,2.2,12.5,23.0,17.11,7.83
2018,5,13,6,15,17.5,20.5,2.15,12.9,23.5,21.37,11.99
2018,5,13,6,30,0.0,24.0,2.1,13.3,24.0,22.25,13.56
