Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,21,2,0,0.0,0.0,1.8,19.7,0.0,0.0,0.0
2018,7,21,2,15,0.0,0.0,1.75,19.55,0.0,0.0,0.0
2018,7,21,2,30,0.0,0.0,1.7,19.4,0.0,0.0,0.0
2018,7,21,2,45,0.0,0.0,1.65,19.25,0.0,0.0,0.0
2018,7,21,3,0,0.0,0.0,1.6,19.1,0.0,0.0,0.0
2018,7,21,3,15,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2018,7,21,3,30,0.0,0.0,1.5,18.9,0.0,0.0,0.0
2018,7,21,3,45,0.0,0.0,1.45,18.75,0.0,0.0,0.0
2018,7,21,4,0,0.0,0.0,1.4,18.6,0.0,0.0,0.0
2018,7,21,4,15,0.0,0.0,1.4,18.65,0.0,0.0,0.0
2018,7,21,4,30,0.0,0.0,1.4,18.7,0.0,0.0,0.0
2018,7,21,4,45,4.5,1.0,1.4,18.8,1.0,0.0,0.0
2018,7,21,5,0,9.0,2.0,1.4,18.9,2.0,0.0,0.0
2018,7,21,5,15,87.0,14.5,1.45,19.4,20.5,13.82,0.0
2018,7,21,5,30,165.0,27.0,1.5,19.9,39.0,21.29,8.56
2018,7,21,5,45,256.0,39.0,1.55,20.4,74.5,30.15,19.72
2018,7,21,6,0,347.0,51.0,1.6,20.9,110.0,48.62,28.65
2018,7,21,6,15,244.0,67.0,1.65,21.6,115.5,77.27,48.83
2018,7,21,6,30,141.0,83.0,1.7,22.3,121.0,94.44,66.33
2018,7,21,6,45,147.5,110.0,1.7,23.05,157.0,130.36,95.65
2018,7,21,7,0,154.0,137.0,1.7,23.8,193.0,166.59,125.11
2018,7,21,7,15,230.0,149.5,1.65,24.65,247.5,214.13,161.49
2018,7,21,7,30,306.0,162.0,1.6,25.5,302.0,269.9,204.41
2018,7,21,7,45,274.5,195.0,1.55,26.35,331.5,306.06,232.57
2018,7,21,8,0,243.0,228.0,1.5,27.2,361.0,338.65,256.7
2018,7,21,8,15,454.5,183.5,1.5,27.95,461.0,430.31,325.27
2018,7,21,8,30,666.0,139.0,1.5,28.7,561.0,540.98,406.01
2018,7,21,8,45,682.5,144.0,1.5,29.45,603.5,590.66,439.85
2018,7,21,9,0,699.0,149.0,1.5,30.2,646.0,640.18,472.91
2018,7,21,9,15,652.5,179.0,1.55,30.85,663.5,667.93,489.6
2018,7,21,9,30,606.0,209.0,1.6,31.5,681.0,689.67,501.86
2018,7,21,9,45,644.5,202.5,1.7,32.15,725.0,739.16,534.44
2018,7,21,10,0,683.0,196.0,1.8,32.8,769.0,789.09,566.39
2018,7,21,10,15,727.5,181.0,1.9,33.2,809.5,835.65,595.16
2018,7,21,10,30,772.0,166.0,2.0,33.6,850.0,878.83,621.48
2018,7,21,10,45,800.5,153.5,2.15,34.0,878.0,912.08,641.79
2018,7,21,11,0,829.0,141.0,2.3,34.4,906.0,936.14,656.35
2018,7,21,11,15,833.5,141.0,2.45,34.55,920.5,954.36,668.01
2018,7,21,11,30,838.0,141.0,2.6,34.7,935.0,969.51,677.85
2018,7,21,11,45,841.0,141.0,2.8,34.85,942.5,980.01,685.29
2018,7,21,12,0,844.0,141.0,3.0,35.0,950.0,987.29,690.77
2018,7,21,12,15,849.5,137.0,3.15,34.9,951.0,989.89,693.73
2018,7,21,12,30,855.0,133.0,3.3,34.8,952.0,989.15,694.7
2018,7,21,12,45,860.5,128.0,3.45,34.75,946.0,984.03,692.84
2018,7,21,13,0,866.0,123.0,3.6,34.7,940.0,975.44,688.85
2018,7,21,13,15,863.5,121.5,3.65,34.5,925.0,959.11,679.79
2018,7,21,13,30,861.0,120.0,3.7,34.3,910.0,939.56,668.72
2018,7,21,13,45,857.0,118.5,3.75,34.15,888.0,915.47,654.59
2018,7,21,14,0,853.0,117.0,3.8,34.0,866.0,888.42,638.49
2018,7,21,14,15,846.5,115.5,3.85,33.7,837.5,856.35,619.39
2018,7,21,14,30,840.0,114.0,3.9,33.4,809.0,821.75,598.43
2018,7,21,14,45,831.5,111.5,3.9,33.1,774.5,782.18,573.7
2018,7,21,15,0,823.0,109.0,3.9,32.8,740.0,740.6,547.32
2018,7,21,15,15,811.0,106.5,3.9,32.8,700.5,694.7,516.96
2018,7,21,15,30,799.0,104.0,3.9,32.8,661.0,649.32,485.34
2018,7,21,15,45,784.5,101.0,3.9,32.05,617.5,598.51,449.99
2018,7,21,16,0,770.0,98.0,3.9,31.3,574.0,547.19,413.09
2018,7,21,16,15,752.0,94.5,3.9,30.75,527.5,493.26,372.69
2018,7,21,16,30,734.0,91.0,3.9,30.2,481.0,439.72,331.2
2018,7,21,16,45,708.5,86.5,3.9,29.7,432.0,382.72,285.73
2018,7,21,17,0,683.0,82.0,3.9,29.2,383.0,326.08,239.22
2018,7,21,17,15,648.0,76.5,3.8,28.45,333.0,268.88,191.55
2018,7,21,17,30,613.0,71.0,3.7,27.7,283.0,215.1,146.11
2018,7,21,17,45,563.5,65.5,3.65,27.0,235.0,162.36,102.69
2018,7,21,18,0,514.0,60.0,3.6,26.3,187.0,115.25,66.27
2018,7,21,18,15,441.0,52.0,3.45,25.55,143.0,70.26,37.21
2018,7,21,18,30,368.0,44.0,3.3,24.8,99.0,34.26,23.2
2018,7,21,18,45,260.5,32.5,3.15,24.1,64.0,26.09,15.33
2018,7,21,19,0,153.0,21.0,3.0,23.4,29.0,16.66,0.0
2018,7,21,19,15,76.5,10.5,2.9,22.95,14.5,10.01,0.0
2018,7,21,19,30,0.0,0.0,2.8,22.5,0.0,0.0,0.0
2018,7,21,19,45,0.0,0.0,2.7,22.05,0.0,0.0,0.0
2018,7,21,20,0,0.0,0.0,2.6,21.6,0.0,0.0,0.0
2018,7,21,20,15,0.0,0.0,2.5,21.3,0.0,0.0,0.0
2018,7,21,20,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2018,7,21,20,45,0.0,0.0,2.3,20.75,0.0,0.0,0.0
2018,7,21,21,0,0.0,0.0,2.2,20.5,0.0,0.0,0.0
2018,7,21,21,15,0.0,0.0,2.15,20.35,0.0,0.0,0.0
2018,7,21,21,30,0.0,0.0,2.1,20.2,0.0,0.0,0.0
2018,7,21,21,45,0.0,0.0,2.1,20.05,0.0,0.0,0.0
2018,7,21,22,0,0.0,0.0,2.1,19.9,0.0,0.0,0.0
2018,7,21,22,15,0.0,0.0,2.1,19.8,0.0,0.0,0.0
2018,7,21,22,30,0.0,0.0,2.1,19.7,0.0,0.0,0.0
2018,7,21,22,45,0.0,0.0,2.1,19.55,0.0,0.0,0.0
2018,7,21,23,0,0.0,0.0,2.1,19.4,0.0,0.0,0.0
2018,7,21,23,15,0.0,0.0,2.1,19.3,0.0,0.0,0.0
2018,7,21,23,30,0.0,0.0,2.1,19.2,0.0,0.0,0.0
2018,7,21,23,45,0.0,0.0,2.15,19.1,0.0,0.0,0.0
2018,7,22,0,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2018,7,22,0,15,0.0,0.0,2.15,18.85,0.0,0.0,0.0
2018,7,22,0,30,0.0,0.0,2.1,18.7,0.0,0.0,0.0
2018,7,22,0,45,0.0,0.0,2.1,18.6,0.0,0.0,0.0
2018,7,22,1,0,0.0,0.0,2.1,18.5,0.0,0.0,0.0
2018,7,22,1,15,0.0,0.0,2.1,18.4,0.0,0.0,0.0
2018,7,22,1,30,0.0,0.0,2.1,18.3,0.0,0.0,0.0
2018,7,22,1,45,0.0,0.0,2.05,18.2,0.0,0.0,0.0
2018,7,22,2,0,0.0,0.0,2.0,18.1,0.0,0.0,0.0
2018,7,22,2,15,0.0,0.0,1.9,18.05,0.0,0.0,0.0
2018,7,22,2,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2018,7,22,2,45,0.0,0.0,1.75,17.95,0.0,0.0,0.0
2018,7,22,3,0,0.0,0.0,1.7,17.9,0.0,0.0,0.0
2018,7,22,3,15,0.0,0.0,1.65,17.9,0.0,0.0,0.0
2018,7,22,3,30,0.0,0.0,1.6,17.9,0.0,0.0,0.0
2018,7,22,3,45,0.0,0.0,1.5,17.9,0.0,0.0,0.0
2018,7,22,4,0,0.0,0.0,1.4,17.9,0.0,0.0,0.0
2018,7,22,4,15,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2018,7,22,4,30,0.0,0.0,1.4,18.1,0.0,0.0,0.0
2018,7,22,4,45,5.5,1.0,1.35,18.15,1.0,0.0,0.0
2018,7,22,5,0,11.0,2.0,1.3,18.2,2.0,0.0,0.0
2018,7,22,5,15,92.0,14.0,1.3,18.6,20.0,13.34,0.0
2018,7,22,5,30,173.0,26.0,1.3,19.0,38.0,20.51,7.51
2018,7,22,5,45,280.5,37.0,1.25,19.4,75.5,29.4,19.14
2018,7,22,6,0,388.0,48.0,1.2,19.8,113.0,47.48,27.36
2018,7,22,6,15,319.0,61.5,1.2,20.35,127.0,78.73,47.4
2018,7,22,6,30,250.0,75.0,1.2,20.9,141.0,102.38,68.46
2018,7,22,6,45,288.5,89.5,1.2,21.45,182.0,140.63,99.03
2018,7,22,7,0,327.0,104.0,1.2,22.0,223.0,183.46,134.07
2018,7,22,7,15,430.5,107.0,1.25,22.65,288.5,241.02,179.43
2018,7,22,7,30,534.0,110.0,1.3,23.3,354.0,311.9,235.37
2018,7,22,7,45,561.0,122.5,1.3,23.95,405.5,367.77,279.76
2018,7,22,8,0,588.0,135.0,1.3,24.6,457.0,425.81,324.41
2018,7,22,8,15,684.0,117.0,1.3,25.35,524.5,493.49,375.06
2018,7,22,8,30,780.0,99.0,1.3,26.1,592.0,569.42,430.2
2018,7,22,8,45,795.5,101.5,1.35,26.9,635.5,620.98,466.05
2018,7,22,9,0,811.0,104.0,1.4,27.7,679.0,669.99,499.23
2018,7,22,9,15,823.0,105.5,1.4,28.45,718.0,716.08,527.87
2018,7,22,9,30,835.0,107.0,1.4,29.2,757.0,760.78,554.52
2018,7,22,9,45,844.0,109.0,1.4,30.0,791.0,801.89,578.19
2018,7,22,10,0,853.0,111.0,1.4,30.8,825.0,840.92,600.09
2018,7,22,10,15,860.5,111.0,1.5,31.35,852.5,874.32,619.87
2018,7,22,10,30,868.0,111.0,1.6,31.9,880.0,905.14,637.94
2018,7,22,10,45,874.0,112.0,1.7,32.5,902.0,932.8,653.83
2018,7,22,11,0,880.0,113.0,1.8,33.1,924.0,957.49,667.84
2018,7,22,11,15,883.5,113.0,1.85,33.45,938.0,975.63,677.92
2018,7,22,11,30,887.0,113.0,1.9,33.8,952.0,990.48,686.09
2018,7,22,11,45,889.0,112.5,2.0,34.2,959.0,999.98,691.52
2018,7,22,12,0,891.0,112.0,2.1,34.6,966.0,1006.03,694.97
2018,7,22,12,15,892.5,111.5,2.25,34.65,966.0,1008.11,697.63
2018,7,22,12,30,894.0,111.0,2.4,34.7,966.0,1006.7,698.21
2018,7,22,12,45,894.0,109.0,2.5,34.8,958.0,998.79,694.22
2018,7,22,13,0,894.0,107.0,2.6,34.9,950.0,987.39,688.17
2018,7,22,13,15,891.5,106.0,2.7,34.8,934.5,971.12,679.69
2018,7,22,13,30,889.0,105.0,2.8,34.7,919.0,951.52,669.12
2018,7,22,13,45,884.5,104.0,2.9,34.6,897.0,926.82,655.28
2018,7,22,14,0,880.0,103.0,3.0,34.5,875.0,899.08,639.4
2018,7,22,14,15,873.5,101.5,3.1,34.25,846.0,866.2,620.43
2018,7,22,14,30,867.0,100.0,3.2,34.0,817.0,830.68,599.49
2018,7,22,14,45,858.5,98.0,3.3,33.75,782.0,790.62,575.23
2018,7,22,15,0,850.0,96.0,3.4,33.5,747.0,748.47,549.17
2018,7,22,15,15,838.0,94.5,3.4,33.5,707.0,702.42,519.1
2018,7,22,15,30,826.0,93.0,3.4,33.5,667.0,655.01,486.94
2018,7,22,15,45,811.5,90.5,3.6,32.7,623.0,603.94,452.33
2018,7,22,16,0,797.0,88.0,3.8,31.9,579.0,552.85,416.28
2018,7,22,16,15,772.0,87.0,3.85,31.3,530.5,496.39,374.22
2018,7,22,16,30,747.0,86.0,3.9,30.7,482.0,440.97,331.51
2018,7,22,16,45,721.0,82.0,3.95,30.1,432.5,383.52,285.88
2018,7,22,17,0,695.0,78.0,4.0,29.5,383.0,327.88,240.2
2018,7,22,17,15,656.5,74.0,4.0,28.7,332.5,268.99,191.33
2018,7,22,17,30,618.0,70.0,4.0,27.9,282.0,215.27,146.02
2018,7,22,17,45,569.5,63.5,4.0,27.1,233.5,161.46,101.72
2018,7,22,18,0,521.0,57.0,4.0,26.3,185.0,113.18,64.33
2018,7,22,18,15,448.5,49.0,3.9,25.55,141.0,67.81,35.05
2018,7,22,18,30,376.0,41.0,3.8,24.8,97.0,31.6,20.94
2018,7,22,18,45,270.5,30.0,3.7,24.05,62.5,23.8,13.4
2018,7,22,19,0,165.0,19.0,3.6,23.3,28.0,15.5,0.0
2018,7,22,19,15,82.5,9.5,3.5,22.85,14.0,9.05,0.0
2018,7,22,19,30,0.0,0.0,3.4,22.4,0.0,0.0,0.0
2018,7,22,19,45,0.0,0.0,3.3,21.95,0.0,0.0,0.0
2018,7,22,20,0,0.0,0.0,3.2,21.5,0.0,0.0,0.0
2018,7,22,20,15,0.0,0.0,3.1,21.2,0.0,0.0,0.0
2018,7,22,20,30,0.0,0.0,3.0,20.9,0.0,0.0,0.0
2018,7,22,20,45,0.0,0.0,2.9,20.65,0.0,0.0,0.0
2018,7,22,21,0,0.0,0.0,2.8,20.4,0.0,0.0,0.0
2018,7,22,21,15,0.0,0.0,2.7,20.25,0.0,0.0,0.0
2018,7,22,21,30,0.0,0.0,2.6,20.1,0.0,0.0,0.0
2018,7,22,21,45,0.0,0.0,2.55,19.95,0.0,0.0,0.0
2018,7,22,22,0,0.0,0.0,2.5,19.8,0.0,0.0,0.0
2018,7,22,22,15,0.0,0.0,2.45,19.75,0.0,0.0,0.0
2018,7,22,22,30,0.0,0.0,2.4,19.7,0.0,0.0,0.0
2018,7,22,22,45,0.0,0.0,2.35,19.6,0.0,0.0,0.0
2018,7,22,23,0,0.0,0.0,2.3,19.5,0.0,0.0,0.0
2018,7,22,23,15,0.0,0.0,2.2,19.4,0.0,0.0,0.0
2018,7,22,23,30,0.0,0.0,2.1,19.3,0.0,0.0,0.0
2018,7,22,23,45,0.0,0.0,2.05,19.2,0.0,0.0,0.0
2018,7,23,0,0,0.0,0.0,2.0,19.1,0.0,0.0,0.0
2018,7,23,0,15,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2018,7,23,0,30,0.0,0.0,1.9,18.9,0.0,0.0,0.0
2018,7,23,0,45,0.0,0.0,1.9,18.75,0.0,0.0,0.0
2018,7,23,1,0,0.0,0.0,1.9,18.6,0.0,0.0,0.0
2018,7,23,1,15,0.0,0.0,1.85,18.45,0.0,0.0,0.0
2018,7,23,1,30,0.0,0.0,1.8,18.3,0.0,0.0,0.0
2018,7,23,1,45,0.0,0.0,1.8,18.2,0.0,0.0,0.0
2018,7,23,2,0,0.0,0.0,1.8,18.1,0.0,0.0,0.0
2018,7,23,2,15,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2018,7,23,2,30,0.0,0.0,1.7,17.9,0.0,0.0,0.0
2018,7,23,2,45,0.0,0.0,1.7,17.8,0.0,0.0,0.0
2018,7,23,3,0,0.0,0.0,1.7,17.7,0.0,0.0,0.0
2018,7,23,3,15,0.0,0.0,1.65,17.6,0.0,0.0,0.0
2018,7,23,3,30,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2018,7,23,3,45,0.0,0.0,1.55,17.4,0.0,0.0,0.0
2018,7,23,4,0,0.0,0.0,1.5,17.3,0.0,0.0,0.0
2018,7,23,4,15,0.0,0.0,1.55,17.4,0.0,0.0,0.0
2018,7,23,4,30,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2018,7,23,4,45,9.0,1.5,1.6,17.55,1.0,0.0,0.0
2018,7,23,5,0,18.0,3.0,1.6,17.6,2.0,0.0,0.0
2018,7,23,5,15,140.5,13.5,1.65,18.15,22.0,12.87,0.0
2018,7,23,5,30,263.0,24.0,1.7,18.7,42.0,19.62,6.28
2018,7,23,5,45,367.0,32.5,1.7,19.2,80.5,25.36,15.7
2018,7,23,6,0,471.0,41.0,1.7,19.7,119.0,42.71,22.32
2018,7,23,6,15,483.0,47.5,1.75,20.6,151.5,80.29,42.37
2018,7,23,6,30,495.0,54.0,1.8,21.5,184.0,119.25,71.55
2018,7,23,6,45,509.5,63.5,1.85,22.35,223.0,162.77,108.12
2018,7,23,7,0,524.0,73.0,1.9,23.2,262.0,207.8,147.13
2018,7,23,7,15,548.0,86.0,1.95,24.05,310.5,260.59,191.8
2018,7,23,7,30,572.0,99.0,2.0,24.9,359.0,315.69,237.32
2018,7,23,7,45,608.5,105.5,2.05,25.8,411.5,372.02,282.37
2018,7,23,8,0,645.0,112.0,2.1,26.7,464.0,431.44,328.39
2018,7,23,8,15,721.5,103.5,2.1,27.6,531.0,501.12,380.57
2018,7,23,8,30,798.0,95.0,2.1,28.5,598.0,576.14,434.97
2018,7,23,8,45,831.0,90.5,2.15,29.4,648.0,631.49,473.83
2018,7,23,9,0,864.0,86.0,2.2,30.3,698.0,688.68,512.48
2018,7,23,9,15,875.0,87.5,2.2,31.1,737.5,736.35,541.64
2018,7,23,9,30,886.0,89.0,2.2,31.9,777.0,782.4,569.15
2018,7,23,9,45,894.5,90.0,2.2,32.7,811.5,824.05,593.23
2018,7,23,10,0,903.0,91.0,2.2,33.5,846.0,863.42,615.42
2018,7,23,10,15,908.0,92.5,2.2,33.9,873.5,897.74,635.08
2018,7,23,10,30,913.0,94.0,2.2,34.3,901.0,929.17,652.77
2018,7,23,10,45,916.5,95.0,2.25,34.75,922.0,955.65,667.58
2018,7,23,11,0,920.0,96.0,2.3,35.2,943.0,978.89,680.39
2018,7,23,11,15,923.0,96.5,2.35,35.4,957.5,997.77,691.24
2018,7,23,11,30,926.0,97.0,2.4,35.6,972.0,1013.19,700.07
2018,7,23,11,45,927.5,96.5,2.5,35.8,978.5,1022.56,705.8
2018,7,23,12,0,929.0,96.0,2.6,36.0,985.0,1028.33,709.47
2018,7,23,12,15,924.5,99.0,2.7,36.05,983.0,1028.03,709.99
2018,7,23,12,30,920.0,102.0,2.8,36.1,981.0,1024.11,708.42
2018,7,23,12,45,905.5,110.0,2.95,36.15,969.0,1011.76,702.18
2018,7,23,13,0,891.0,118.0,3.1,36.2,957.0,996.08,693.9
2018,7,23,13,15,811.0,169.5,3.2,36.1,923.5,965.4,676.26
2018,7,23,13,30,731.0,221.0,3.3,36.0,890.0,930.96,656.16
2018,7,23,13,45,670.5,254.0,3.45,35.85,855.5,890.66,631.86
2018,7,23,14,0,610.0,287.0,3.6,35.7,821.0,849.46,605.23
2018,7,23,14,15,580.0,286.5,3.7,35.3,780.5,802.43,575.99
2018,7,23,14,30,550.0,286.0,3.8,34.9,740.0,756.06,546.61
2018,7,23,14,45,543.5,271.0,3.85,34.5,703.5,714.4,520.32
2018,7,23,15,0,537.0,256.0,3.9,34.1,667.0,671.51,492.6
2018,7,23,15,15,473.5,260.5,3.9,34.1,608.5,605.5,446.16
2018,7,23,15,30,410.0,265.0,3.9,34.1,550.0,543.37,401.82
2018,7,23,15,45,316.5,267.0,3.95,32.85,478.0,460.45,343.53
2018,7,23,16,0,223.0,269.0,4.0,31.6,406.0,386.93,290.66
2018,7,23,16,15,163.0,245.0,4.05,30.9,340.5,319.4,241.05
2018,7,23,16,30,103.0,221.0,4.1,30.2,275.0,255.66,193.51
2018,7,23,16,45,89.5,196.0,4.1,29.55,239.5,219.87,166.69
2018,7,23,17,0,76.0,171.0,4.1,28.9,204.0,185.69,140.66
2018,7,23,17,15,61.0,135.0,4.1,28.2,159.5,142.94,107.57
2018,7,23,17,30,46.0,99.0,4.1,27.5,115.0,102.43,75.79
2018,7,23,17,45,29.5,86.0,4.05,26.8,95.5,84.17,61.72
2018,7,23,18,0,13.0,73.0,4.0,26.1,76.0,68.34,49.61
2018,7,23,18,15,21.0,56.5,3.85,25.45,60.0,52.25,36.21
2018,7,23,18,30,29.0,40.0,3.7,24.8,44.0,36.01,24.62
2018,7,23,18,45,23.0,26.5,3.55,24.15,29.0,24.19,13.59
2018,7,23,19,0,17.0,13.0,3.4,23.5,14.0,11.74,0.0
2018,7,23,19,15,8.5,6.5,3.25,23.1,7.0,6.2,0.0
2018,7,23,19,30,0.0,0.0,3.1,22.7,0.0,0.0,0.0
2018,7,23,19,45,0.0,0.0,2.95,22.35,0.0,0.0,0.0
2018,7,23,20,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2018,7,23,20,15,0.0,0.0,2.75,21.75,0.0,0.0,0.0
2018,7,23,20,30,0.0,0.0,2.7,21.5,0.0,0.0,0.0
2018,7,23,20,45,0.0,0.0,2.6,21.2,0.0,0.0,0.0
2018,7,23,21,0,0.0,0.0,2.5,20.9,0.0,0.0,0.0
2018,7,23,21,15,0.0,0.0,2.5,20.75,0.0,0.0,0.0
2018,7,23,21,30,0.0,0.0,2.5,20.6,0.0,0.0,0.0
2018,7,23,21,45,0.0,0.0,2.45,20.4,0.0,0.0,0.0
2018,7,23,22,0,0.0,0.0,2.4,20.2,0.0,0.0,0.0
2018,7,23,22,15,0.0,0.0,2.4,20.05,0.0,0.0,0.0
2018,7,23,22,30,0.0,0.0,2.4,19.9,0.0,0.0,0.0
2018,7,23,22,45,0.0,0.0,2.4,19.7,0.0,0.0,0.0
2018,7,23,23,0,0.0,0.0,2.4,19.5,0.0,0.0,0.0
2018,7,23,23,15,0.0,0.0,2.35,19.45,0.0,0.0,0.0
2018,7,23,23,30,0.0,0.0,2.3,19.4,0.0,0.0,0.0
2018,7,23,23,45,0.0,0.0,2.3,19.3,0.0,0.0,0.0
2018,7,24,0,0,0.0,0.0,2.3,19.2,0.0,0.0,0.0
2018,7,24,0,15,0.0,0.0,2.25,19.1,0.0,0.0,0.0
2018,7,24,0,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2018,7,24,0,45,0.0,0.0,2.1,18.95,0.0,0.0,0.0
2018,7,24,1,0,0.0,0.0,2.0,18.9,0.0,0.0,0.0
2018,7,24,1,15,0.0,0.0,1.9,18.8,0.0,0.0,0.0
2018,7,24,1,30,0.0,0.0,1.8,18.7,0.0,0.0,0.0
2018,7,24,1,45,0.0,0.0,1.65,18.55,0.0,0.0,0.0
2018,7,24,2,0,0.0,0.0,1.5,18.4,0.0,0.0,0.0
2018,7,24,2,15,0.0,0.0,1.45,18.35,0.0,0.0,0.0
2018,7,24,2,30,0.0,0.0,1.4,18.3,0.0,0.0,0.0
2018,7,24,2,45,0.0,0.0,1.3,18.2,0.0,0.0,0.0
2018,7,24,3,0,0.0,0.0,1.2,18.1,0.0,0.0,0.0
2018,7,24,3,15,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2018,7,24,3,30,0.0,0.0,1.1,17.9,0.0,0.0,0.0
2018,7,24,3,45,0.0,0.0,1.1,17.85,0.0,0.0,0.0
2018,7,24,4,0,0.0,0.0,1.1,17.8,0.0,0.0,0.0
2018,7,24,4,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2018,7,24,4,30,0.0,0.0,1.3,18.2,0.0,0.0,0.0
2018,7,24,4,45,7.5,1.0,1.4,18.4,1.0,0.0,0.0
2018,7,24,5,0,15.0,2.0,1.5,18.6,2.0,0.0,0.0
2018,7,24,5,15,127.0,13.5,1.6,19.05,21.5,12.87,0.0
2018,7,24,5,30,239.0,25.0,1.7,19.5,41.0,20.74,6.09
2018,7,24,5,45,345.5,34.0,1.8,20.0,79.0,26.86,16.83
2018,7,24,6,0,452.0,43.0,1.9,20.5,117.0,43.75,23.59
2018,7,24,6,15,384.5,58.5,1.95,21.25,137.0,81.93,47.42
2018,7,24,6,30,317.0,74.0,2.0,22.0,157.0,110.84,72.22
2018,7,24,6,45,292.0,97.0,2.05,22.75,186.5,147.86,104.34
2018,7,24,7,0,267.0,120.0,2.1,23.5,216.0,181.37,133.74
2018,7,24,7,15,397.5,113.5,2.25,24.55,281.5,236.24,175.78
2018,7,24,7,30,528.0,107.0,2.4,25.6,347.0,306.58,230.73
2018,7,24,7,45,634.0,99.5,2.55,26.6,421.0,377.24,286.12
2018,7,24,8,0,740.0,92.0,2.7,27.6,495.0,459.21,349.08
2018,7,24,8,15,661.5,132.0,2.85,28.4,517.0,496.09,376.91
2018,7,24,8,30,583.0,172.0,3.0,29.2,539.0,523.97,396.66
2018,7,24,8,45,681.5,147.5,3.15,29.95,606.5,593.91,448.04
2018,7,24,9,0,780.0,123.0,3.3,30.7,674.0,670.11,502.57
2018,7,24,9,15,805.5,119.5,3.4,31.4,717.5,720.45,536.15
2018,7,24,9,30,831.0,116.0,3.5,32.1,761.0,767.12,565.56
2018,7,24,9,45,864.0,106.5,3.6,32.8,803.5,816.25,596.18
2018,7,24,10,0,897.0,97.0,3.7,33.5,846.0,864.8,625.92
2018,7,24,10,15,903.5,97.5,3.75,34.0,874.0,899.28,646.29
2018,7,24,10,30,910.0,98.0,3.8,34.5,902.0,930.97,664.78
2018,7,24,10,45,914.5,99.0,3.9,35.0,923.5,958.35,680.67
2018,7,24,11,0,919.0,100.0,4.0,35.5,945.0,982.52,694.49
2018,7,24,11,15,922.0,100.5,4.1,35.75,959.5,1001.41,705.69
2018,7,24,11,30,925.0,101.0,4.2,36.0,974.0,1016.84,714.79
2018,7,24,11,45,927.0,100.5,4.3,36.2,981.0,1026.72,720.64
2018,7,24,12,0,929.0,100.0,4.4,36.4,988.0,1032.99,724.34
2018,7,24,12,15,927.5,101.0,4.45,36.45,987.0,1033.66,724.82
2018,7,24,12,30,926.0,102.0,4.5,36.5,986.0,1030.69,723.14
2018,7,24,12,45,923.5,102.0,4.6,36.5,977.0,1022.08,718.46
2018,7,24,13,0,921.0,102.0,4.7,36.5,968.0,1009.91,711.62
2018,7,24,13,15,918.0,101.5,4.75,36.4,952.5,993.24,702.02
2018,7,24,13,30,915.0,101.0,4.8,36.3,937.0,973.14,690.23
2018,7,24,13,45,911.0,99.5,4.8,36.25,914.5,947.76,674.78
2018,7,24,14,0,907.0,98.0,4.8,36.2,892.0,919.22,657.27
2018,7,24,14,15,901.0,97.0,4.85,36.0,863.0,886.41,637.65
2018,7,24,14,30,895.0,96.0,4.9,35.8,834.0,850.85,616.03
2018,7,24,14,45,886.5,94.5,4.9,35.6,798.5,810.21,590.51
2018,7,24,15,0,878.0,93.0,4.9,35.4,763.0,767.38,563.25
2018,7,24,15,15,867.0,91.0,4.9,35.4,722.5,720.27,532.28
2018,7,24,15,30,856.0,89.0,4.9,35.4,682.0,671.65,499.33
2018,7,24,15,45,842.5,86.5,4.9,34.75,637.5,619.68,463.11
2018,7,24,16,0,829.0,84.0,4.9,34.1,593.0,566.95,425.13
2018,7,24,16,15,811.0,81.0,4.85,33.6,544.5,510.97,383.12
2018,7,24,16,30,793.0,78.0,4.8,33.1,496.0,454.69,339.51
2018,7,24,16,45,768.5,74.5,4.75,32.6,445.5,395.77,292.54
2018,7,24,17,0,744.0,71.0,4.7,32.1,395.0,338.4,245.36
2018,7,24,17,15,710.0,67.0,4.5,31.3,344.0,279.55,196.3
2018,7,24,17,30,676.0,63.0,4.3,30.5,293.0,223.94,149.35
2018,7,24,17,45,628.0,58.0,4.1,29.75,243.5,166.53,102.25
2018,7,24,18,0,580.0,53.0,3.9,29.0,194.0,116.17,63.53
2018,7,24,18,15,507.0,45.5,3.55,28.1,147.5,67.68,32.85
2018,7,24,18,30,434.0,38.0,3.2,27.2,101.0,29.15,18.62
2018,7,24,18,45,315.0,28.5,2.8,26.3,65.0,22.63,12.08
2018,7,24,19,0,196.0,19.0,2.4,25.4,29.0,15.74,0.0
2018,7,24,19,15,98.0,9.5,2.3,24.9,14.5,9.05,0.0
2018,7,24,19,30,0.0,0.0,2.2,24.4,0.0,0.0,0.0
2018,7,24,19,45,0.0,0.0,2.1,23.9,0.0,0.0,0.0
2018,7,24,20,0,0.0,0.0,2.0,23.4,0.0,0.0,0.0
2018,7,24,20,15,0.0,0.0,1.95,23.1,0.0,0.0,0.0
2018,7,24,20,30,0.0,0.0,1.9,22.8,0.0,0.0,0.0
2018,7,24,20,45,0.0,0.0,1.8,22.5,0.0,0.0,0.0
2018,7,24,21,0,0.0,0.0,1.7,22.2,0.0,0.0,0.0
2018,7,24,21,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2018,7,24,21,30,0.0,0.0,1.7,21.8,0.0,0.0,0.0
2018,7,24,21,45,0.0,0.0,1.65,21.6,0.0,0.0,0.0
2018,7,24,22,0,0.0,0.0,1.6,21.4,0.0,0.0,0.0
2018,7,24,22,15,0.0,0.0,1.55,21.25,0.0,0.0,0.0
2018,7,24,22,30,0.0,0.0,1.5,21.1,0.0,0.0,0.0
2018,7,24,22,45,0.0,0.0,1.5,20.95,0.0,0.0,0.0
2018,7,24,23,0,0.0,0.0,1.5,20.8,0.0,0.0,0.0
2018,7,24,23,15,0.0,0.0,1.45,20.65,0.0,0.0,0.0
2018,7,24,23,30,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2018,7,24,23,45,0.0,0.0,1.4,20.4,0.0,0.0,0.0
2018,7,25,0,0,0.0,0.0,1.4,20.3,0.0,0.0,0.0
2018,7,25,0,15,0.0,0.0,1.4,20.2,0.0,0.0,0.0
2018,7,25,0,30,0.0,0.0,1.4,20.1,0.0,0.0,0.0
2018,7,25,0,45,0.0,0.0,1.4,19.95,0.0,0.0,0.0
2018,7,25,1,0,0.0,0.0,1.4,19.8,0.0,0.0,0.0
2018,7,25,1,15,0.0,0.0,1.4,19.65,0.0,0.0,0.0
2018,7,25,1,30,0.0,0.0,1.4,19.5,0.0,0.0,0.0
2018,7,25,1,45,0.0,0.0,1.4,19.3,0.0,0.0,0.0
2018,7,25,2,0,0.0,0.0,1.4,19.1,0.0,0.0,0.0
2018,7,25,2,15,0.0,0.0,1.4,18.95,0.0,0.0,0.0
2018,7,25,2,30,0.0,0.0,1.4,18.8,0.0,0.0,0.0
2018,7,25,2,45,0.0,0.0,1.35,18.65,0.0,0.0,0.0
2018,7,25,3,0,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2018,7,25,3,15,0.0,0.0,1.25,18.4,0.0,0.0,0.0
2018,7,25,3,30,0.0,0.0,1.2,18.3,0.0,0.0,0.0
2018,7,25,3,45,0.0,0.0,1.2,18.2,0.0,0.0,0.0
2018,7,25,4,0,0.0,0.0,1.2,18.1,0.0,0.0,0.0
2018,7,25,4,15,0.0,0.0,1.25,18.3,0.0,0.0,0.0
2018,7,25,4,30,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2018,7,25,4,45,11.0,1.5,1.35,18.7,1.0,0.0,0.0
2018,7,25,5,0,22.0,3.0,1.4,18.9,2.0,0.0,0.0
2018,7,25,5,15,162.5,12.5,1.55,19.5,22.0,11.91,0.0
2018,7,25,5,30,303.0,22.0,1.7,20.1,42.0,17.91,3.6
2018,7,25,5,45,411.5,30.0,1.9,20.75,82.0,23.32,13.76
2018,7,25,6,0,520.0,38.0,2.1,21.4,122.0,40.38,19.96
2018,7,25,6,15,512.5,46.5,2.15,22.2,154.0,81.18,41.81
2018,7,25,6,30,505.0,55.0,2.2,23.0,186.0,121.05,72.17
2018,7,25,6,45,514.0,67.5,2.25,23.85,226.5,166.97,110.7
2018,7,25,7,0,523.0,80.0,2.3,24.7,267.0,213.81,151.13
2018,7,25,7,15,601.0,84.5,2.55,25.75,331.5,275.92,201.66
2018,7,25,7,30,679.0,89.0,2.8,26.8,396.0,346.44,258.4
2018,7,25,7,45,761.5,78.5,3.1,27.8,461.0,413.17,311.62
2018,7,25,8,0,844.0,68.0,3.4,28.8,526.0,486.38,368.69
2018,7,25,8,15,860.5,70.5,3.6,29.75,574.5,543.37,412.19
2018,7,25,8,30,877.0,73.0,3.8,30.7,623.0,600.26,454.14
2018,7,25,8,45,883.5,77.0,3.95,31.6,666.0,651.85,490.83
2018,7,25,9,0,890.0,81.0,4.1,32.5,709.0,701.84,524.61
2018,7,25,9,15,904.5,80.5,4.3,33.2,750.5,751.27,556.45
2018,7,25,9,30,919.0,80.0,4.5,33.9,792.0,799.29,586.87
2018,7,25,9,45,924.0,83.0,4.65,34.65,826.0,841.49,612.66
2018,7,25,10,0,929.0,86.0,4.8,35.4,860.0,881.08,636.5
2018,7,25,10,15,933.5,88.0,4.85,35.75,888.5,916.38,657.96
2018,7,25,10,30,938.0,90.0,4.9,36.1,917.0,948.67,677.34
2018,7,25,10,45,910.5,110.5,4.95,36.45,929.5,966.76,687.49
2018,7,25,11,0,883.0,131.0,5.0,36.8,942.0,979.83,694.52
2018,7,25,11,15,907.5,118.0,5.05,36.9,963.0,1005.56,710.51
2018,7,25,11,30,932.0,105.0,5.1,37.0,984.0,1028.36,724.58
2018,7,25,11,45,940.0,101.0,5.15,37.15,993.0,1040.73,731.94
2018,7,25,12,0,948.0,97.0,5.2,37.3,1002.0,1049.51,737.19
2018,7,25,12,15,942.0,101.0,5.2,37.3,1000.0,1048.76,736.63
2018,7,25,12,30,936.0,105.0,5.2,37.3,998.0,1044.3,733.89
2018,7,25,12,45,934.0,105.0,5.25,37.25,989.5,1036.12,729.46
2018,7,25,13,0,932.0,105.0,5.3,37.2,981.0,1024.31,722.82
2018,7,25,13,15,934.0,101.0,5.3,37.05,966.0,1008.72,713.81
2018,7,25,13,30,936.0,97.0,5.3,36.9,951.0,989.47,702.51
2018,7,25,13,45,930.5,97.0,5.3,36.7,928.0,963.74,687.2
2018,7,25,14,0,925.0,97.0,5.3,36.5,905.0,934.84,669.83
2018,7,25,14,15,911.0,100.0,5.3,36.2,873.0,898.58,647.8
2018,7,25,14,30,897.0,103.0,5.3,35.9,841.0,860.01,624.08
2018,7,25,14,45,880.5,104.5,5.3,35.6,802.5,815.86,596.34
2018,7,25,15,0,864.0,106.0,5.3,35.3,764.0,770.11,567.19
2018,7,25,15,15,841.0,108.0,5.3,35.3,719.5,718.86,533.15
2018,7,25,15,30,818.0,110.0,5.3,35.3,675.0,669.23,498.44
2018,7,25,15,45,821.5,99.5,5.25,34.4,634.5,620.97,465.35
2018,7,25,16,0,825.0,89.0,5.2,33.5,594.0,570.39,429.32
2018,7,25,16,15,764.0,95.0,5.05,32.85,532.5,500.42,376.79
2018,7,25,16,30,703.0,101.0,4.9,32.2,471.0,434.21,325.89
2018,7,25,16,45,670.5,95.0,4.8,31.55,418.5,374.04,278.36
2018,7,25,17,0,638.0,89.0,4.7,30.9,366.0,316.52,231.6
2018,7,25,17,15,565.5,84.5,4.4,30.15,306.5,251.39,178.98
2018,7,25,17,30,493.0,80.0,4.1,29.4,247.0,194.19,132.76
2018,7,25,17,45,437.0,68.5,3.8,28.65,198.0,141.67,90.64
2018,7,25,18,0,381.0,57.0,3.5,27.9,149.0,95.78,55.81
2018,7,25,18,15,315.5,48.0,3.2,27.1,111.5,58.13,31.42
2018,7,25,18,30,250.0,39.0,2.9,26.3,74.0,29.71,19.14
2018,7,25,18,45,158.5,26.5,2.65,25.55,45.5,20.53,10.35
2018,7,25,19,0,67.0,14.0,2.4,24.8,17.0,10.98,0.0
2018,7,25,19,15,33.5,7.0,2.3,24.3,8.5,6.67,0.0
2018,7,25,19,30,0.0,0.0,2.2,23.8,0.0,0.0,0.0
2018,7,25,19,45,0.0,0.0,2.15,23.3,0.0,0.0,0.0
2018,7,25,20,0,0.0,0.0,2.1,22.8,0.0,0.0,0.0
2018,7,25,20,15,0.0,0.0,2.05,22.5,0.0,0.0,0.0
2018,7,25,20,30,0.0,0.0,2.0,22.2,0.0,0.0,0.0
2018,7,25,20,45,0.0,0.0,1.95,21.85,0.0,0.0,0.0
2018,7,25,21,0,0.0,0.0,1.9,21.5,0.0,0.0,0.0
2018,7,25,21,15,0.0,0.0,1.85,21.2,0.0,0.0,0.0
2018,7,25,21,30,0.0,0.0,1.8,20.9,0.0,0.0,0.0
2018,7,25,21,45,0.0,0.0,1.75,20.6,0.0,0.0,0.0
2018,7,25,22,0,0.0,0.0,1.7,20.3,0.0,0.0,0.0
2018,7,25,22,15,0.0,0.0,1.7,20.1,0.0,0.0,0.0
2018,7,25,22,30,0.0,0.0,1.7,19.9,0.0,0.0,0.0
2018,7,25,22,45,0.0,0.0,1.7,19.65,0.0,0.0,0.0
2018,7,25,23,0,0.0,0.0,1.7,19.4,0.0,0.0,0.0
2018,7,25,23,15,0.0,0.0,1.7,19.25,0.0,0.0,0.0
2018,7,25,23,30,0.0,0.0,1.7,19.1,0.0,0.0,0.0
2018,7,25,23,45,0.0,0.0,1.75,18.95,0.0,0.0,0.0
2018,7,26,0,0,0.0,0.0,1.8,18.8,0.0,0.0,0.0
2018,7,26,0,15,0.0,0.0,1.8,18.65,0.0,0.0,0.0
2018,7,26,0,30,0.0,0.0,1.8,18.5,0.0,0.0,0.0
2018,7,26,0,45,0.0,0.0,1.75,18.35,0.0,0.0,0.0
2018,7,26,1,0,0.0,0.0,1.7,18.2,0.0,0.0,0.0
2018,7,26,1,15,0.0,0.0,1.75,18.15,0.0,0.0,0.0
2018,7,26,1,30,0.0,0.0,1.8,18.1,0.0,0.0,0.0
2018,7,26,1,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2018,7,26,2,0,0.0,0.0,1.9,17.9,0.0,0.0,0.0
2018,7,26,2,15,0.0,0.0,1.9,17.85,0.0,0.0,0.0
2018,7,26,2,30,0.0,0.0,1.9,17.8,0.0,0.0,0.0
2018,7,26,2,45,0.0,0.0,1.9,17.75,0.0,0.0,0.0
2018,7,26,3,0,0.0,0.0,1.9,17.7,0.0,0.0,0.0
2018,7,26,3,15,0.0,0.0,1.85,17.65,0.0,0.0,0.0
2018,7,26,3,30,0.0,0.0,1.8,17.6,0.0,0.0,0.0
2018,7,26,3,45,0.0,0.0,1.75,17.55,0.0,0.0,0.0
2018,7,26,4,0,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2018,7,26,4,15,0.0,0.0,1.7,17.55,0.0,0.0,0.0
2018,7,26,4,30,0.0,0.0,1.7,17.6,0.0,0.0,0.0
2018,7,26,4,45,0.0,0.0,1.7,17.65,0.0,0.0,0.0
2018,7,26,5,0,0.0,0.0,1.7,17.7,0.0,0.0,0.0
2018,7,26,5,15,89.5,11.5,1.7,18.25,17.0,10.96,0.0
2018,7,26,5,30,179.0,23.0,1.7,18.8,34.0,18.2,2.75
2018,7,26,5,45,286.5,34.5,1.75,19.3,71.5,27.53,17.31
2018,7,26,6,0,394.0,46.0,1.8,19.8,109.0,44.73,25.68
2018,7,26,6,15,318.5,59.5,1.75,20.6,122.0,76.17,45.39
2018,7,26,6,30,243.0,73.0,1.7,21.4,135.0,99.19,66.02
2018,7,26,6,45,233.0,94.5,1.7,22.25,165.0,133.5,95.15
2018,7,26,7,0,223.0,116.0,1.7,23.1,195.0,166.13,123.02
2018,7,26,7,15,319.5,125.0,1.85,24.15,258.0,221.75,166.12
2018,7,26,7,30,416.0,134.0,2.0,25.2,321.0,287.55,217.42
2018,7,26,7,45,543.0,124.0,2.1,26.25,398.5,361.29,274.28
2018,7,26,8,0,670.0,114.0,2.2,27.3,476.0,445.72,338.42
2018,7,26,8,15,736.5,107.0,2.3,28.25,539.5,512.86,388.66
2018,7,26,8,30,803.0,100.0,2.4,29.2,603.0,584.4,440.72
2018,7,26,8,45,819.0,102.5,2.5,30.1,648.0,637.64,478.02
2018,7,26,9,0,835.0,105.0,2.6,31.0,693.0,688.2,512.45
2018,7,26,9,15,847.0,108.0,2.65,31.8,734.0,737.06,543.29
2018,7,26,9,30,859.0,111.0,2.7,32.6,775.0,784.46,572.17
2018,7,26,9,45,867.0,114.0,2.8,33.4,810.0,826.88,597.56
2018,7,26,10,0,875.0,117.0,2.9,34.2,845.0,867.05,621.15
2018,7,26,10,15,882.5,118.5,3.0,34.95,874.5,902.83,641.75
2018,7,26,10,30,890.0,120.0,3.1,35.7,904.0,935.94,660.47
2018,7,26,10,45,895.5,120.5,3.25,36.4,926.0,963.32,675.93
2018,7,26,11,0,901.0,121.0,3.4,37.1,948.0,987.61,689.4
2018,7,26,11,15,904.5,122.5,3.45,37.35,963.5,1007.72,700.9
2018,7,26,11,30,908.0,124.0,3.5,37.6,979.0,1024.43,710.35
2018,7,26,11,45,910.0,123.5,3.55,37.85,986.0,1034.19,715.59
2018,7,26,12,0,912.0,123.0,3.6,38.1,993.0,1040.4,718.8
2018,7,26,12,15,911.5,123.5,3.65,38.15,992.5,1041.53,719.61
2018,7,26,12,30,911.0,124.0,3.7,38.2,992.0,1039.08,718.36
2018,7,26,12,45,909.0,124.0,3.8,38.2,983.5,1031.05,714.28
2018,7,26,13,0,907.0,124.0,3.9,38.2,975.0,1019.5,708.11
2018,7,26,13,15,903.5,123.5,3.95,38.05,959.0,1002.52,698.76
2018,7,26,13,30,900.0,123.0,4.0,37.9,943.0,982.17,687.34
2018,7,26,13,45,894.5,121.5,4.1,37.7,919.5,955.69,672.46
2018,7,26,14,0,889.0,120.0,4.2,37.5,896.0,926.17,655.54
2018,7,26,14,15,881.5,119.0,4.25,37.15,866.0,892.49,635.97
2018,7,26,14,30,874.0,118.0,4.3,36.8,836.0,856.2,614.49
2018,7,26,14,45,864.0,115.5,4.4,36.5,799.5,813.99,588.89
2018,7,26,15,0,854.0,113.0,4.5,36.2,763.0,769.75,561.55
2018,7,26,15,15,841.5,110.5,4.5,36.2,721.5,721.92,530.35
2018,7,26,15,30,829.0,108.0,4.5,36.2,680.0,674.81,498.0
2018,7,26,15,45,812.5,105.5,4.5,35.15,634.5,621.53,461.98
2018,7,26,16,0,796.0,103.0,4.5,34.1,589.0,567.85,424.36
2018,7,26,16,15,775.0,99.0,4.45,33.4,539.5,510.18,381.82
2018,7,26,16,30,754.0,95.0,4.4,32.7,490.0,453.17,338.3
2018,7,26,16,45,726.5,90.5,4.3,32.0,439.0,393.93,291.64
2018,7,26,17,0,699.0,86.0,4.2,31.3,388.0,335.3,244.05
2018,7,26,17,15,662.0,80.5,4.0,30.35,336.5,276.27,195.41
2018,7,26,17,30,625.0,75.0,3.8,29.4,285.0,220.92,149.13
2018,7,26,17,45,573.5,68.0,3.6,28.45,235.0,165.5,104.03
2018,7,26,18,0,522.0,61.0,3.4,27.5,185.0,116.03,66.23
2018,7,26,18,15,446.5,51.5,3.15,26.55,139.5,69.03,36.25
2018,7,26,18,30,371.0,42.0,2.9,25.6,94.0,33.02,21.93
2018,7,26,18,45,256.0,30.0,2.65,24.65,59.0,24.28,13.14
2018,7,26,19,0,141.0,18.0,2.4,23.7,24.0,14.33,0.0
2018,7,26,19,15,70.5,9.0,2.25,23.25,12.0,8.58,0.0
2018,7,26,19,30,0.0,0.0,2.1,22.8,0.0,0.0,0.0
2018,7,26,19,45,0.0,0.0,1.95,22.3,0.0,0.0,0.0
2018,7,26,20,0,0.0,0.0,1.8,21.8,0.0,0.0,0.0
2018,7,26,20,15,0.0,0.0,1.7,21.55,0.0,0.0,0.0
2018,7,26,20,30,0.0,0.0,1.6,21.3,0.0,0.0,0.0
2018,7,26,20,45,0.0,0.0,1.5,21.05,0.0,0.0,0.0
2018,7,26,21,0,0.0,0.0,1.4,20.8,0.0,0.0,0.0
2018,7,26,21,15,0.0,0.0,1.4,20.65,0.0,0.0,0.0
2018,7,26,21,30,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2018,7,26,21,45,0.0,0.0,1.4,20.3,0.0,0.0,0.0
2018,7,26,22,0,0.0,0.0,1.4,20.1,0.0,0.0,0.0
2018,7,26,22,15,0.0,0.0,1.4,19.95,0.0,0.0,0.0
2018,7,26,22,30,0.0,0.0,1.4,19.8,0.0,0.0,0.0
2018,7,26,22,45,0.0,0.0,1.45,19.65,0.0,0.0,0.0
2018,7,26,23,0,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2018,7,26,23,15,0.0,0.0,1.6,19.35,0.0,0.0,0.0
2018,7,26,23,30,0.0,0.0,1.7,19.2,0.0,0.0,0.0
2018,7,26,23,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2018,7,27,0,0,0.0,0.0,1.9,18.8,0.0,0.0,0.0
2018,7,27,0,15,0.0,0.0,2.0,18.55,0.0,0.0,0.0
2018,7,27,0,30,0.0,0.0,2.1,18.3,0.0,0.0,0.0
2018,7,27,0,45,0.0,0.0,2.2,18.05,0.0,0.0,0.0
2018,7,27,1,0,0.0,0.0,2.3,17.8,0.0,0.0,0.0
2018,7,27,1,15,0.0,0.0,2.3,17.55,0.0,0.0,0.0
2018,7,27,1,30,0.0,0.0,2.3,17.3,0.0,0.0,0.0
2018,7,27,1,45,0.0,0.0,2.3,17.05,0.0,0.0,0.0
2018,7,27,2,0,0.0,0.0,2.3,16.8,0.0,0.0,0.0
2018,7,27,2,15,0.0,0.0,2.35,16.6,0.0,0.0,0.0
2018,7,27,2,30,0.0,0.0,2.4,16.4,0.0,0.0,0.0
2018,7,27,2,45,0.0,0.0,2.4,16.25,0.0,0.0,0.0
2018,7,27,3,0,0.0,0.0,2.4,16.1,0.0,0.0,0.0
2018,7,27,3,15,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2018,7,27,3,30,0.0,0.0,2.4,15.9,0.0,0.0,0.0
2018,7,27,3,45,0.0,0.0,2.4,15.8,0.0,0.0,0.0
2018,7,27,4,0,0.0,0.0,2.4,15.7,0.0,0.0,0.0
2018,7,27,4,15,0.0,0.0,2.4,15.8,0.0,0.0,0.0
2018,7,27,4,30,0.0,0.0,2.4,15.9,0.0,0.0,0.0
2018,7,27,4,45,0.0,0.0,2.4,15.95,0.0,0.0,0.0
2018,7,27,5,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2018,7,27,5,15,103.5,11.5,2.45,16.45,17.5,10.96,0.0
2018,7,27,5,30,207.0,23.0,2.5,16.9,35.0,19.11,1.9
2018,7,27,5,45,320.5,33.0,2.55,17.35,73.0,26.26,16.31
2018,7,27,6,0,434.0,43.0,2.6,17.8,111.0,42.5,23.68
2018,7,27,6,15,332.5,44.5,2.7,18.6,108.0,64.32,35.44
2018,7,27,6,30,231.0,46.0,2.8,19.4,105.0,73.56,45.88
2018,7,27,6,45,116.0,69.0,2.85,20.15,98.5,87.03,62.46
2018,7,27,7,0,1.0,92.0,2.9,20.9,92.0,85.42,65.37
2018,7,27,7,15,37.5,128.5,3.0,21.75,145.0,131.31,101.62
2018,7,27,7,30,74.0,165.0,3.1,22.6,198.0,181.7,141.18
2018,7,27,7,45,233.5,166.5,3.15,23.45,289.0,261.82,203.26
2018,7,27,8,0,393.0,168.0,3.2,24.3,380.0,359.47,278.85
2018,7,27,8,15,575.0,140.5,3.25,25.1,483.0,457.63,354.25
2018,7,27,8,30,757.0,113.0,3.3,25.9,586.0,570.17,438.83
2018,7,27,8,45,803.0,107.5,3.35,26.65,642.0,632.59,484.01
2018,7,27,9,0,849.0,102.0,3.4,27.4,698.0,695.1,528.29
2018,7,27,9,15,862.5,103.0,3.5,28.15,739.0,743.73,559.83
2018,7,27,9,30,876.0,104.0,3.6,28.9,780.0,790.97,589.72
2018,7,27,9,45,887.5,104.5,3.7,29.65,816.0,834.41,616.58
2018,7,27,10,0,899.0,105.0,3.8,30.4,852.0,875.8,641.7
2018,7,27,10,15,906.0,106.0,3.9,30.9,881.0,911.42,663.37
2018,7,27,10,30,913.0,107.0,4.0,31.4,910.0,944.27,683.1
2018,7,27,10,45,918.0,107.5,4.05,31.95,932.0,971.78,698.82
2018,7,27,11,0,923.0,108.0,4.1,32.5,954.0,996.09,712.44
2018,7,27,11,15,926.0,109.0,4.2,32.85,969.0,1015.62,723.88
2018,7,27,11,30,929.0,110.0,4.3,33.2,984.0,1031.66,733.15
2018,7,27,11,45,931.0,109.5,4.35,33.5,991.0,1041.62,738.5
2018,7,27,12,0,933.0,109.0,4.4,33.8,998.0,1047.95,741.68
2018,7,27,12,15,934.5,108.5,4.5,33.9,998.0,1050.1,743.25
2018,7,27,12,30,936.0,108.0,4.6,34.0,998.0,1048.56,742.6
2018,7,27,12,45,937.0,105.5,4.65,34.05,990.0,1040.79,737.98
2018,7,27,13,0,938.0,103.0,4.7,34.1,982.0,1029.31,731.14
2018,7,27,13,15,935.0,103.0,4.75,34.0,966.5,1012.83,721.56
2018,7,27,13,30,932.0,103.0,4.8,33.9,951.0,992.84,710.04
2018,7,27,13,45,928.0,101.5,4.85,33.85,928.0,966.99,694.57
2018,7,27,14,0,924.0,100.0,4.9,33.8,905.0,937.89,676.95
2018,7,27,14,15,918.5,98.5,4.95,33.6,875.5,904.39,656.74
2018,7,27,14,30,913.0,97.0,5.0,33.4,846.0,868.02,634.44
2018,7,27,14,45,905.5,95.0,5.0,33.2,810.5,826.87,608.4
2018,7,27,15,0,898.0,93.0,5.0,33.0,775.0,783.38,580.5
2018,7,27,15,15,887.0,91.0,5.0,33.0,733.5,735.27,548.59
2018,7,27,15,30,876.0,89.0,5.0,33.0,692.0,685.57,514.72
2018,7,27,15,45,863.0,86.5,4.85,32.35,646.5,632.79,477.09
2018,7,27,16,0,850.0,84.0,4.7,31.7,601.0,579.14,437.73
2018,7,27,16,15,833.0,80.5,4.6,31.2,552.0,521.78,394.31
2018,7,27,16,30,816.0,77.0,4.5,30.7,503.0,464.29,349.37
2018,7,27,16,45,792.0,73.5,4.35,30.2,451.5,404.12,300.98
2018,7,27,17,0,768.0,70.0,4.2,29.7,400.0,345.43,252.26
2018,7,27,17,15,733.5,65.5,4.0,28.8,347.5,284.4,201.14
2018,7,27,17,30,699.0,61.0,3.8,27.9,295.0,226.66,152.04
2018,7,27,17,45,649.5,56.5,3.6,27.05,244.0,169.83,104.97
2018,7,27,18,0,600.0,52.0,3.4,26.2,193.0,116.62,63.81
2018,7,27,18,15,522.5,45.0,3.25,25.2,146.0,67.11,32.67
2018,7,27,18,30,445.0,38.0,3.1,24.2,99.0,29.51,19.1
2018,7,27,18,45,312.0,28.0,2.95,23.25,62.0,22.51,11.66
2018,7,27,19,0,179.0,18.0,2.8,22.3,25.0,17.16,0.0
2018,7,27,19,15,89.5,9.0,2.8,21.7,12.5,8.58,0.0
2018,7,27,19,30,0.0,0.0,2.8,21.1,0.0,0.0,0.0
2018,7,27,19,45,0.0,0.0,2.75,20.55,0.0,0.0,0.0
2018,7,27,20,0,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2018,7,27,20,15,0.0,0.0,2.65,19.7,0.0,0.0,0.0
2018,7,27,20,30,0.0,0.0,2.6,19.4,0.0,0.0,0.0
2018,7,27,20,45,0.0,0.0,2.6,19.1,0.0,0.0,0.0
2018,7,27,21,0,0.0,0.0,2.6,18.8,0.0,0.0,0.0
2018,7,27,21,15,0.0,0.0,2.55,18.55,0.0,0.0,0.0
2018,7,27,21,30,0.0,0.0,2.5,18.3,0.0,0.0,0.0
2018,7,27,21,45,0.0,0.0,2.45,18.1,0.0,0.0,0.0
2018,7,27,22,0,0.0,0.0,2.4,17.9,0.0,0.0,0.0
2018,7,27,22,15,0.0,0.0,2.35,17.7,0.0,0.0,0.0
2018,7,27,22,30,0.0,0.0,2.3,17.5,0.0,0.0,0.0
2018,7,27,22,45,0.0,0.0,2.25,17.3,0.0,0.0,0.0
2018,7,27,23,0,0.0,0.0,2.2,17.1,0.0,0.0,0.0
2018,7,27,23,15,0.0,0.0,2.1,16.95,0.0,0.0,0.0
2018,7,27,23,30,0.0,0.0,2.0,16.8,0.0,0.0,0.0
2018,7,27,23,45,0.0,0.0,1.95,16.65,0.0,0.0,0.0
2018,7,28,0,0,0.0,0.0,1.9,16.5,0.0,0.0,0.0
2018,7,28,0,15,0.0,0.0,1.85,16.4,0.0,0.0,0.0
2018,7,28,0,30,0.0,0.0,1.8,16.3,0.0,0.0,0.0
2018,7,28,0,45,0.0,0.0,1.8,16.15,0.0,0.0,0.0
2018,7,28,1,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2018,7,28,1,15,0.0,0.0,1.85,15.9,0.0,0.0,0.0
2018,7,28,1,30,0.0,0.0,1.9,15.8,0.0,0.0,0.0
2018,7,28,1,45,0.0,0.0,1.9,15.7,0.0,0.0,0.0
2018,7,28,2,0,0.0,0.0,1.9,15.6,0.0,0.0,0.0
2018,7,28,2,15,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2018,7,28,2,30,0.0,0.0,2.0,15.4,0.0,0.0,0.0
2018,7,28,2,45,0.0,0.0,2.0,15.3,0.0,0.0,0.0
2018,7,28,3,0,0.0,0.0,2.0,15.2,0.0,0.0,0.0
2018,7,28,3,15,0.0,0.0,1.95,15.1,0.0,0.0,0.0
2018,7,28,3,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2018,7,28,3,45,0.0,0.0,1.85,14.9,0.0,0.0,0.0
2018,7,28,4,0,0.0,0.0,1.8,14.8,0.0,0.0,0.0
2018,7,28,4,15,0.0,0.0,1.9,14.95,0.0,0.0,0.0
2018,7,28,4,30,0.0,0.0,2.0,15.1,0.0,0.0,0.0
2018,7,28,4,45,0.0,0.0,2.05,15.2,0.0,0.0,0.0
2018,7,28,5,0,0.0,0.0,2.1,15.3,0.0,0.0,0.0
2018,7,28,5,15,85.0,11.0,2.2,15.8,16.0,10.48,0.0
2018,7,28,5,30,170.0,22.0,2.3,16.3,32.0,17.44,0.0
2018,7,28,5,45,259.0,35.0,2.4,16.8,67.0,27.26,17.09
2018,7,28,6,0,348.0,48.0,2.5,17.3,102.0,45.33,27.38
2018,7,28,6,15,348.0,63.0,2.45,18.0,134.0,81.16,48.97
2018,7,28,6,30,348.0,78.0,2.4,18.7,166.0,118.19,77.89
2018,7,28,6,45,308.0,103.0,2.4,19.35,194.0,156.19,111.91
2018,7,28,7,0,268.0,128.0,2.4,20.0,222.0,188.67,141.5
2018,7,28,7,15,301.5,144.0,2.35,20.95,266.0,232.03,176.94
2018,7,28,7,30,335.0,160.0,2.3,21.9,310.0,279.08,214.81
2018,7,28,7,45,354.0,177.0,2.3,22.8,352.0,324.25,250.65
2018,7,28,8,0,373.0,194.0,2.3,23.7,394.0,371.1,286.77
2018,7,28,8,15,428.5,200.5,2.3,24.6,451.0,433.22,333.48
2018,7,28,8,30,484.0,207.0,2.3,25.5,508.0,496.9,380.15
2018,7,28,8,45,625.5,175.0,2.25,26.4,594.5,585.74,444.81
2018,7,28,9,0,767.0,143.0,2.2,27.3,681.0,681.96,512.6
2018,7,28,9,15,792.0,143.0,2.25,28.15,726.5,735.29,547.74
2018,7,28,9,30,817.0,143.0,2.3,29.0,772.0,788.36,580.77
2018,7,28,9,45,812.5,153.5,2.3,29.85,803.0,827.3,603.18
2018,7,28,10,0,808.0,164.0,2.3,30.7,834.0,863.23,623.34
2018,7,28,10,15,814.5,167.0,2.4,31.25,862.5,898.3,644.26
2018,7,28,10,30,821.0,170.0,2.5,31.8,891.0,930.83,663.39
2018,7,28,10,45,825.5,172.5,2.55,32.4,912.5,958.28,678.63
2018,7,28,11,0,830.0,175.0,2.6,33.0,934.0,982.77,691.98
2018,7,28,11,15,832.0,176.5,2.7,33.4,948.0,1000.74,702.26
2018,7,28,11,30,834.0,178.0,2.8,33.8,962.0,1015.46,710.62
2018,7,28,11,45,833.5,180.5,2.85,34.15,968.5,1025.36,715.79
2018,7,28,12,0,833.0,183.0,2.9,34.5,975.0,1031.86,718.97
2018,7,28,12,15,841.0,177.5,3.0,34.8,977.0,1035.41,721.05
2018,7,28,12,30,849.0,172.0,3.1,35.1,979.0,1035.48,721.08
2018,7,28,12,45,858.0,165.5,3.2,35.35,974.5,1031.96,719.15
2018,7,28,13,0,867.0,159.0,3.3,35.6,970.0,1024.77,715.06
2018,7,28,13,15,863.0,157.5,3.35,35.55,953.5,1006.42,704.6
2018,7,28,13,30,859.0,156.0,3.4,35.5,937.0,984.8,692.2
2018,7,28,13,45,852.5,154.5,3.5,35.5,913.0,957.69,676.5
2018,7,28,14,0,846.0,153.0,3.6,35.5,889.0,927.68,658.86
2018,7,28,14,15,838.5,150.5,3.65,35.25,859.0,893.04,638.48
2018,7,28,14,30,831.0,148.0,3.7,35.0,829.0,855.9,616.27
2018,7,28,14,45,769.5,166.0,3.75,34.75,774.5,793.54,576.96
2018,7,28,15,0,708.0,184.0,3.8,34.5,720.0,735.31,538.51
2018,7,28,15,15,637.0,195.0,3.8,34.5,657.5,663.35,488.42
2018,7,28,15,30,566.0,206.0,3.8,34.5,595.0,592.76,438.47
2018,7,28,15,45,596.0,179.0,3.85,33.75,563.5,558.98,416.48
2018,7,28,16,0,626.0,152.0,3.9,33.0,532.0,518.2,388.31
2018,7,28,16,15,560.0,154.5,3.85,32.4,473.0,451.26,338.78
2018,7,28,16,30,494.0,157.0,3.8,31.8,414.0,387.65,290.81
2018,7,28,16,45,451.5,148.0,3.75,31.25,364.0,331.66,247.6
2018,7,28,17,0,409.0,139.0,3.7,30.7,314.0,279.8,206.71
2018,7,28,17,15,374.5,117.0,3.55,29.8,261.0,222.75,161.38
2018,7,28,17,30,340.0,95.0,3.4,28.9,208.0,169.66,118.66
2018,7,28,17,45,351.0,82.0,3.25,28.0,181.0,136.96,90.49
2018,7,28,18,0,362.0,69.0,3.1,27.1,154.0,102.83,62.45
2018,7,28,18,15,297.5,56.5,2.9,26.15,114.5,63.53,36.63
2018,7,28,18,30,233.0,44.0,2.7,25.2,75.0,33.82,22.56
2018,7,28,18,45,137.0,27.5,2.55,24.2,44.0,21.44,10.53
2018,7,28,19,0,41.0,11.0,2.4,23.2,13.0,10.48,0.0
2018,7,28,19,15,20.5,5.5,2.3,22.65,6.5,5.24,0.0
2018,7,28,19,30,0.0,0.0,2.2,22.1,0.0,0.0,0.0
2018,7,28,19,45,0.0,0.0,2.15,21.5,0.0,0.0,0.0
2018,7,28,20,0,0.0,0.0,2.1,20.9,0.0,0.0,0.0
2018,7,28,20,15,0.0,0.0,2.0,20.55,0.0,0.0,0.0
2018,7,28,20,30,0.0,0.0,1.9,20.2,0.0,0.0,0.0
2018,7,28,20,45,0.0,0.0,1.8,19.85,0.0,0.0,0.0
2018,7,28,21,0,0.0,0.0,1.7,19.5,0.0,0.0,0.0
2018,7,28,21,15,0.0,0.0,1.7,19.3,0.0,0.0,0.0
2018,7,28,21,30,0.0,0.0,1.7,19.1,0.0,0.0,0.0
2018,7,28,21,45,0.0,0.0,1.7,18.95,0.0,0.0,0.0
2018,7,28,22,0,0.0,0.0,1.7,18.8,0.0,0.0,0.0
2018,7,28,22,15,0.0,0.0,1.65,18.7,0.0,0.0,0.0
2018,7,28,22,30,0.0,0.0,1.6,18.6,0.0,0.0,0.0
2018,7,28,22,45,0.0,0.0,1.6,18.5,0.0,0.0,0.0
2018,7,28,23,0,0.0,0.0,1.6,18.4,0.0,0.0,0.0
2018,7,28,23,15,0.0,0.0,1.5,18.25,0.0,0.0,0.0
2018,7,28,23,30,0.0,0.0,1.4,18.1,0.0,0.0,0.0
2018,7,28,23,45,0.0,0.0,1.3,17.95,0.0,0.0,0.0
2018,7,29,0,0,0.0,0.0,1.2,17.8,0.0,0.0,0.0
2018,7,29,0,15,0.0,0.0,1.2,17.75,0.0,0.0,0.0
2018,7,29,0,30,0.0,0.0,1.2,17.7,0.0,0.0,0.0
2018,7,29,0,45,0.0,0.0,1.25,17.65,0.0,0.0,0.0
2018,7,29,1,0,0.0,0.0,1.3,17.6,0.0,0.0,0.0
2018,7,29,1,15,0.0,0.0,1.3,17.55,0.0,0.0,0.0
2018,7,29,1,30,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2018,7,29,1,45,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2018,7,29,2,0,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2018,7,29,2,15,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2018,7,29,2,30,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2018,7,29,2,45,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2018,7,29,3,0,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2018,7,29,3,15,0.0,0.0,1.25,17.45,0.0,0.0,0.0
2018,7,29,3,30,0.0,0.0,1.3,17.4,0.0,0.0,0.0
2018,7,29,3,45,0.0,0.0,1.3,17.35,0.0,0.0,0.0
2018,7,29,4,0,0.0,0.0,1.3,17.3,0.0,0.0,0.0
2018,7,29,4,15,0.0,0.0,1.35,17.3,0.0,0.0,0.0
2018,7,29,4,30,0.0,0.0,1.4,17.3,0.0,0.0,0.0
2018,7,29,4,45,0.0,0.0,1.4,17.25,0.0,0.0,0.0
2018,7,29,5,0,0.0,0.0,1.4,17.2,0.0,0.0,0.0
2018,7,29,5,15,87.0,10.5,1.5,17.6,15.5,10.01,0.0
2018,7,29,5,30,174.0,21.0,1.6,18.0,31.0,16.65,0.0
2018,7,29,5,45,281.0,33.0,1.65,18.35,67.5,26.49,16.23
2018,7,29,6,0,388.0,45.0,1.7,18.7,104.0,43.04,24.99
2018,7,29,6,15,295.0,48.5,1.7,19.4,103.5,64.41,36.87
2018,7,29,6,30,202.0,52.0,1.7,20.1,103.0,74.66,47.89
2018,7,29,6,45,117.0,82.0,1.7,20.75,113.0,99.2,72.23
2018,7,29,7,0,32.0,112.0,1.7,21.4,123.0,111.77,85.78
2018,7,29,7,15,46.0,139.0,1.75,22.4,158.0,143.62,110.89
2018,7,29,7,30,60.0,166.0,1.8,23.4,193.0,177.41,137.13
2018,7,29,7,45,75.5,191.0,1.8,24.35,229.0,211.84,163.4
2018,7,29,8,0,91.0,216.0,1.8,25.3,265.0,248.11,190.63
2018,7,29,8,15,210.5,228.0,1.85,26.15,355.0,333.77,255.65
2018,7,29,8,30,330.0,240.0,1.9,27.0,445.0,432.64,328.9
2018,7,29,8,45,554.5,184.0,1.95,27.85,559.0,548.96,414.7
2018,7,29,9,0,779.0,128.0,2.0,28.7,673.0,675.68,505.17
2018,7,29,9,15,825.5,117.0,2.05,29.45,724.5,734.11,543.15
2018,7,29,9,30,872.0,106.0,2.1,30.2,776.0,790.57,578.11
2018,7,29,9,45,872.0,113.0,2.15,30.9,809.0,831.13,602.03
2018,7,29,10,0,872.0,120.0,2.2,31.6,842.0,868.81,623.89
2018,7,29,10,15,879.5,120.5,2.3,32.2,870.5,903.62,644.35
2018,7,29,10,30,887.0,121.0,2.4,32.8,899.0,935.75,662.97
2018,7,29,10,45,891.5,122.5,2.45,33.35,921.0,963.23,678.24
2018,7,29,11,0,896.0,124.0,2.5,33.9,943.0,987.56,691.51
2018,7,29,11,15,899.0,125.0,2.65,34.05,957.5,1006.66,703.63
2018,7,29,11,30,902.0,126.0,2.8,34.2,972.0,1022.36,713.72
2018,7,29,11,45,902.5,126.5,2.9,34.35,978.5,1031.6,719.48
2018,7,29,12,0,903.0,127.0,3.0,34.5,985.0,1037.28,723.18
2018,7,29,12,15,854.0,158.0,3.1,34.35,969.0,1019.77,713.49
2018,7,29,12,30,805.0,189.0,3.2,34.2,953.0,1009.27,708.39
2018,7,29,12,45,774.0,207.0,3.3,34.0,936.0,990.69,698.29
2018,7,29,13,0,743.0,225.0,3.4,33.8,919.0,976.12,690.78
2018,7,29,13,15,650.5,274.0,3.5,33.6,874.0,923.98,658.08
2018,7,29,13,30,558.0,323.0,3.6,33.4,829.0,870.63,622.5
2018,7,29,13,45,557.5,313.5,3.65,33.2,808.5,846.79,608.55
2018,7,29,14,0,557.0,304.0,3.7,33.0,788.0,820.79,592.82
2018,7,29,14,15,597.5,272.5,3.75,32.75,775.5,808.02,587.02
2018,7,29,14,30,638.0,241.0,3.8,32.5,763.0,790.06,577.51
2018,7,29,14,45,675.0,209.5,3.85,32.25,739.5,764.0,562.23
2018,7,29,15,0,712.0,178.0,3.9,32.0,716.0,732.66,542.99
2018,7,29,15,15,729.5,157.5,3.9,32.0,682.5,692.95,516.22
2018,7,29,15,30,747.0,137.0,3.9,32.0,649.0,649.62,486.29
2018,7,29,15,45,745.5,127.5,3.9,31.15,608.5,601.93,453.58
2018,7,29,16,0,744.0,118.0,3.9,30.3,568.0,552.61,418.49
2018,7,29,16,15,721.0,112.5,3.85,29.75,518.5,494.56,375.0
2018,7,29,16,30,698.0,107.0,3.8,29.2,469.0,437.52,330.89
2018,7,29,16,45,663.5,102.0,3.75,28.6,417.0,377.5,283.3
2018,7,29,17,0,629.0,97.0,3.7,28.0,365.0,320.37,236.64
2018,7,29,17,15,570.5,91.0,3.6,27.3,309.5,258.33,185.88
2018,7,29,17,30,512.0,85.0,3.5,26.6,254.0,202.63,140.02
2018,7,29,17,45,462.5,74.5,3.4,25.9,206.5,150.96,97.9
2018,7,29,18,0,413.0,64.0,3.3,25.2,159.0,105.14,62.68
2018,7,29,18,15,348.0,52.5,3.15,24.55,118.5,62.7,34.76
2018,7,29,18,30,283.0,41.0,3.0,23.9,78.0,31.54,20.74
2018,7,29,18,45,183.0,28.0,2.85,23.25,48.0,21.93,10.66
2018,7,29,19,0,83.0,15.0,2.7,22.6,18.0,14.3,0.0
2018,7,29,19,15,41.5,7.5,2.6,22.25,9.0,0.0,0.0
2018,7,29,19,30,0.0,0.0,2.5,21.9,0.0,0.0,0.0
2018,7,29,19,45,0.0,0.0,2.4,21.5,0.0,0.0,0.0
2018,7,29,20,0,0.0,0.0,2.3,21.1,0.0,0.0,0.0
2018,7,29,20,15,0.0,0.0,2.25,20.9,0.0,0.0,0.0
2018,7,29,20,30,0.0,0.0,2.2,20.7,0.0,0.0,0.0
2018,7,29,20,45,0.0,0.0,2.15,20.45,0.0,0.0,0.0
2018,7,29,21,0,0.0,0.0,2.1,20.2,0.0,0.0,0.0
2018,7,29,21,15,0.0,0.0,2.05,20.1,0.0,0.0,0.0
2018,7,29,21,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2018,7,29,21,45,0.0,0.0,1.95,19.85,0.0,0.0,0.0
2018,7,29,22,0,0.0,0.0,1.9,19.7,0.0,0.0,0.0
2018,7,29,22,15,0.0,0.0,1.85,19.55,0.0,0.0,0.0
2018,7,29,22,30,0.0,0.0,1.8,19.4,0.0,0.0,0.0
2018,7,29,22,45,0.0,0.0,1.75,19.3,0.0,0.0,0.0
2018,7,29,23,0,0.0,0.0,1.7,19.2,0.0,0.0,0.0
2018,7,29,23,15,0.0,0.0,1.65,19.05,0.0,0.0,0.0
2018,7,29,23,30,0.0,0.0,1.6,18.9,0.0,0.0,0.0
2018,7,29,23,45,0.0,0.0,1.5,18.75,0.0,0.0,0.0
2018,7,30,0,0,0.0,0.0,1.4,18.6,0.0,0.0,0.0
2018,7,30,0,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2018,7,30,0,30,0.0,0.0,1.4,18.4,0.0,0.0,0.0
2018,7,30,0,45,0.0,0.0,1.35,18.25,0.0,0.0,0.0
2018,7,30,1,0,0.0,0.0,1.3,18.1,0.0,0.0,0.0
2018,7,30,1,15,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2018,7,30,1,30,0.0,0.0,1.2,17.9,0.0,0.0,0.0
2018,7,30,1,45,0.0,0.0,1.2,17.8,0.0,0.0,0.0
2018,7,30,2,0,0.0,0.0,1.2,17.7,0.0,0.0,0.0
2018,7,30,2,15,0.0,0.0,1.2,17.65,0.0,0.0,0.0
2018,7,30,2,30,0.0,0.0,1.2,17.6,0.0,0.0,0.0
2018,7,30,2,45,0.0,0.0,1.2,17.55,0.0,0.0,0.0
2018,7,30,3,0,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2018,7,30,3,15,0.0,0.0,1.25,17.45,0.0,0.0,0.0
2018,7,30,3,30,0.0,0.0,1.3,17.4,0.0,0.0,0.0
2018,7,30,3,45,0.0,0.0,1.35,17.35,0.0,0.0,0.0
2018,7,30,4,0,0.0,0.0,1.4,17.3,0.0,0.0,0.0
2018,7,30,4,15,0.0,0.0,1.5,17.3,0.0,0.0,0.0
2018,7,30,4,30,0.0,0.0,1.6,17.3,0.0,0.0,0.0
2018,7,30,4,45,0.0,0.0,1.7,17.3,0.0,0.0,0.0
2018,7,30,5,0,0.0,0.0,1.8,17.3,0.0,0.0,0.0
2018,7,30,5,15,88.0,10.5,1.85,17.55,15.0,10.01,0.0
2018,7,30,5,30,176.0,21.0,1.9,17.8,30.0,17.47,0.0
2018,7,30,5,45,289.5,32.0,2.0,18.05,66.5,25.66,15.45
2018,7,30,6,0,403.0,43.0,2.1,18.3,103.0,41.24,23.53
2018,7,30,6,15,364.5,54.5,2.0,18.85,125.0,75.57,43.61
2018,7,30,6,30,326.0,66.0,1.9,19.4,147.0,104.29,67.13
2018,7,30,6,45,295.0,90.0,1.85,19.9,176.5,141.81,100.37
2018,7,30,7,0,264.0,114.0,1.8,20.4,206.0,174.96,130.2
2018,7,30,7,15,265.5,134.5,1.8,21.25,239.5,211.84,161.25
2018,7,30,7,30,267.0,155.0,1.8,22.1,273.0,248.83,191.57
2018,7,30,7,45,284.0,179.5,1.8,23.0,319.0,296.35,228.91
2018,7,30,8,0,301.0,204.0,1.8,23.9,365.0,345.57,266.45
2018,7,30,8,15,509.0,164.5,1.85,24.85,467.0,442.82,340.3
2018,7,30,8,30,717.0,125.0,1.9,25.8,569.0,558.77,426.07
2018,7,30,8,45,784.5,110.0,1.95,26.75,629.0,623.88,472.17
2018,7,30,9,0,852.0,95.0,2.0,27.7,689.0,690.91,518.62
2018,7,30,9,15,864.0,96.5,2.1,28.7,729.5,739.2,548.5
2018,7,30,9,30,876.0,98.0,2.2,29.7,770.0,785.97,576.92
2018,7,30,9,45,886.0,98.5,2.3,30.65,805.0,828.31,602.03
2018,7,30,10,0,896.0,99.0,2.4,31.6,840.0,868.48,625.36
2018,7,30,10,15,902.0,101.0,2.5,32.4,869.0,904.27,645.95
2018,7,30,10,30,908.0,103.0,2.6,33.2,898.0,937.21,664.54
2018,7,30,10,45,912.5,104.0,2.7,34.0,920.0,964.73,679.57
2018,7,30,11,0,917.0,105.0,2.8,34.8,942.0,989.03,692.54
2018,7,30,11,15,919.0,106.5,2.9,35.25,956.5,1008.07,703.23
2018,7,30,11,30,921.0,108.0,3.0,35.7,971.0,1023.58,711.81
2018,7,30,11,45,921.0,109.0,3.05,36.2,977.5,1033.02,716.17
2018,7,30,12,0,921.0,110.0,3.1,36.7,984.0,1038.82,718.42
2018,7,30,12,15,916.5,113.0,3.2,36.9,982.0,1038.47,718.34
2018,7,30,12,30,912.0,116.0,3.3,37.1,980.0,1034.49,716.15
2018,7,30,12,45,904.0,120.0,3.35,37.25,970.0,1024.46,710.11
2018,7,30,13,0,896.0,124.0,3.4,37.4,960.0,1010.99,702.07
2018,7,30,13,15,892.5,123.0,3.4,37.35,944.0,993.54,691.89
2018,7,30,13,30,889.0,122.0,3.4,37.3,928.0,972.75,679.69
2018,7,30,13,45,883.5,121.0,3.45,37.25,904.5,946.86,664.62
2018,7,30,14,0,878.0,120.0,3.5,37.2,881.0,917.94,647.61
2018,7,30,14,15,870.5,118.5,3.5,37.0,851.0,883.89,627.33
2018,7,30,14,30,863.0,117.0,3.5,36.8,821.0,847.26,605.23
2018,7,30,14,45,853.0,115.0,3.55,36.6,785.0,805.73,579.94
2018,7,30,15,0,843.0,113.0,3.6,36.4,749.0,762.19,552.99
2018,7,30,15,15,830.0,110.5,3.6,36.4,707.5,716.93,523.87
2018,7,30,15,30,817.0,108.0,3.6,36.4,666.0,667.16,489.96
2018,7,30,15,45,799.5,105.0,3.65,35.65,620.0,613.07,453.28
2018,7,30,16,0,782.0,102.0,3.7,34.9,574.0,558.72,415.12
2018,7,30,16,15,758.5,99.5,3.7,34.35,525.0,501.73,373.22
2018,7,30,16,30,735.0,97.0,3.7,33.8,476.0,445.68,330.6
2018,7,30,16,45,704.5,92.0,3.7,33.2,424.5,384.45,282.88
2018,7,30,17,0,674.0,87.0,3.7,32.6,373.0,326.45,236.16
2018,7,30,17,15,633.0,81.5,3.55,31.6,321.5,267.51,188.13
2018,7,30,17,30,592.0,76.0,3.4,30.6,270.0,212.78,142.91
2018,7,30,17,45,534.5,69.0,3.3,29.65,220.5,158.19,99.15
2018,7,30,18,0,477.0,62.0,3.2,28.7,171.0,110.35,63.26
2018,7,30,18,15,397.5,51.5,3.0,27.6,126.5,65.03,34.78
2018,7,30,18,30,318.0,41.0,2.8,26.5,82.0,32.63,21.34
2018,7,30,18,45,210.0,28.0,2.6,25.45,50.0,22.0,10.2
2018,7,30,19,0,102.0,15.0,2.4,24.4,18.0,14.3,0.0
2018,7,30,19,15,51.0,7.5,2.25,23.85,9.0,0.0,0.0
2018,7,30,19,30,0.0,0.0,2.1,23.3,0.0,0.0,0.0
