Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,8,13,15,964.5,81.5,4.2,33.85,868.0,1014.67,724.37
2018,9,8,13,30,960.0,81.0,4.3,33.7,848.0,988.88,709.65
2018,9,8,13,45,954.0,79.5,4.4,33.55,820.5,957.08,690.95
2018,9,8,14,0,948.0,78.0,4.5,33.4,793.0,921.96,669.94
2018,9,8,14,15,940.0,76.5,4.5,33.1,759.0,882.04,645.49
2018,9,8,14,30,932.0,75.0,4.5,32.8,725.0,839.33,618.93
2018,9,8,14,45,920.5,73.5,4.55,32.5,684.5,791.38,588.64
2018,9,8,15,0,909.0,72.0,4.6,32.2,644.0,741.41,556.48
2018,9,8,15,15,894.0,70.0,4.6,32.2,598.5,686.77,519.68
2018,9,8,15,30,879.0,68.0,4.6,32.2,553.0,631.0,479.44
2018,9,8,15,45,858.5,65.5,4.6,31.4,503.0,570.68,435.72
2018,9,8,16,0,838.0,63.0,4.6,30.6,453.0,510.44,390.34
2018,9,8,16,15,810.5,59.5,4.55,29.95,400.5,446.24,339.87
2018,9,8,16,30,783.0,56.0,4.5,29.3,348.0,384.28,289.23
2018,9,8,16,45,742.0,52.0,4.4,28.65,294.5,317.89,233.62
2018,9,8,17,0,701.0,48.0,4.3,28.0,241.0,255.38,179.82
2018,9,8,17,15,636.5,43.0,4.05,27.0,189.0,190.73,125.03
2018,9,8,17,30,572.0,38.0,3.8,26.0,137.0,133.58,77.84
2018,9,8,17,45,459.0,31.0,3.5,25.0,92.5,77.47,37.42
2018,9,8,18,0,346.0,24.0,3.2,24.0,48.0,34.2,8.66
2018,9,8,18,15,186.0,13.5,3.15,23.25,25.0,12.87,0.0
2018,9,8,18,30,26.0,3.0,3.1,22.5,2.0,0.0,0.0
2018,9,8,18,45,13.0,1.5,3.05,21.8,1.0,0.0,0.0
2018,9,8,19,0,0.0,0.0,3.0,21.1,0.0,0.0,0.0
2018,9,8,19,15,0.0,0.0,2.95,20.65,0.0,0.0,0.0
2018,9,8,19,30,0.0,0.0,2.9,20.2,0.0,0.0,0.0
2018,9,8,19,45,0.0,0.0,2.85,19.7,0.0,0.0,0.0
2018,9,8,20,0,0.0,0.0,2.8,19.2,0.0,0.0,0.0
2018,9,8,20,15,0.0,0.0,2.8,18.8,0.0,0.0,0.0
2018,9,8,20,30,0.0,0.0,2.8,18.4,0.0,0.0,0.0
2018,9,8,20,45,0.0,0.0,2.75,18.05,0.0,0.0,0.0
2018,9,8,21,0,0.0,0.0,2.7,17.7,0.0,0.0,0.0
2018,9,8,21,15,0.0,0.0,2.65,17.4,0.0,0.0,0.0
2018,9,8,21,30,0.0,0.0,2.6,17.1,0.0,0.0,0.0
2018,9,8,21,45,0.0,0.0,2.55,16.85,0.0,0.0,0.0
2018,9,8,22,0,0.0,0.0,2.5,16.6,0.0,0.0,0.0
2018,9,8,22,15,0.0,0.0,2.45,16.35,0.0,0.0,0.0
2018,9,8,22,30,0.0,0.0,2.4,16.1,0.0,0.0,0.0
2018,9,8,22,45,0.0,0.0,2.35,15.85,0.0,0.0,0.0
2018,9,8,23,0,0.0,0.0,2.3,15.6,0.0,0.0,0.0
2018,9,8,23,15,0.0,0.0,2.2,15.4,0.0,0.0,0.0
2018,9,8,23,30,0.0,0.0,2.1,15.2,0.0,0.0,0.0
2018,9,8,23,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2018,9,9,0,0,0.0,0.0,1.9,14.8,0.0,0.0,0.0
2018,9,9,0,15,0.0,0.0,1.85,14.65,0.0,0.0,0.0
2018,9,9,0,30,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2018,9,9,0,45,0.0,0.0,1.7,14.3,0.0,0.0,0.0
2018,9,9,1,0,0.0,0.0,1.6,14.1,0.0,0.0,0.0
2018,9,9,1,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2018,9,9,1,30,0.0,0.0,1.5,13.9,0.0,0.0,0.0
2018,9,9,1,45,0.0,0.0,1.5,13.8,0.0,0.0,0.0
2018,9,9,2,0,0.0,0.0,1.5,13.7,0.0,0.0,0.0
2018,9,9,2,15,0.0,0.0,1.55,13.7,0.0,0.0,0.0
2018,9,9,2,30,0.0,0.0,1.6,13.7,0.0,0.0,0.0
2018,9,9,2,45,0.0,0.0,1.65,13.7,0.0,0.0,0.0
2018,9,9,3,0,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,9,9,3,15,0.0,0.0,1.8,13.65,0.0,0.0,0.0
2018,9,9,3,30,0.0,0.0,1.9,13.6,0.0,0.0,0.0
2018,9,9,3,45,0.0,0.0,2.0,13.6,0.0,0.0,0.0
2018,9,9,4,0,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,9,9,4,15,0.0,0.0,2.0,13.55,0.0,0.0,0.0
2018,9,9,4,30,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2018,9,9,4,45,0.0,0.0,1.85,13.4,0.0,0.0,0.0
2018,9,9,5,0,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,9,9,5,15,0.0,0.0,2.0,13.65,0.0,0.0,0.0
2018,9,9,5,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,9,9,5,45,121.0,10.0,2.35,14.35,16.0,9.53,0.0
2018,9,9,6,0,242.0,20.0,2.5,14.7,32.0,19.56,0.0
2018,9,9,6,15,396.0,29.0,2.55,15.3,76.0,57.36,25.88
2018,9,9,6,30,550.0,38.0,2.6,15.9,120.0,114.81,65.55
2018,9,9,6,45,479.0,53.0,2.6,16.5,145.5,151.6,101.81
2018,9,9,7,0,408.0,68.0,2.6,17.1,171.0,177.86,130.17
2018,9,9,7,15,486.5,75.0,2.5,17.9,225.5,239.34,182.31
2018,9,9,7,30,565.0,82.0,2.4,18.7,280.0,307.76,239.62
2018,9,9,7,45,684.5,77.0,2.35,19.45,355.0,390.21,306.74
2018,9,9,8,0,804.0,72.0,2.3,20.2,430.0,484.85,381.57
2018,9,9,8,15,853.5,69.5,2.2,21.1,489.0,552.9,433.69
2018,9,9,8,30,903.0,67.0,2.1,22.0,548.0,625.58,487.08
2018,9,9,8,45,919.5,68.5,2.05,22.9,595.5,683.67,527.78
2018,9,9,9,0,936.0,70.0,2.0,23.8,643.0,740.81,564.31
2018,9,9,9,15,947.5,72.0,1.95,24.7,685.5,793.48,596.24
2018,9,9,9,30,959.0,74.0,1.9,25.6,728.0,844.15,625.97
2018,9,9,9,45,967.5,75.5,1.9,26.5,764.0,889.49,651.93
2018,9,9,10,0,976.0,77.0,1.9,27.4,800.0,932.08,675.62
2018,9,9,10,15,982.5,78.0,2.0,28.0,829.0,969.33,697.48
2018,9,9,10,30,989.0,79.0,2.1,28.6,858.0,1003.25,717.12
2018,9,9,10,45,993.5,79.0,2.2,29.25,879.0,1030.67,732.45
2018,9,9,11,0,998.0,79.0,2.3,29.9,900.0,1054.32,745.47
2018,9,9,11,15,1000.5,79.0,2.45,30.3,913.0,1072.13,756.23
2018,9,9,11,30,1003.0,79.0,2.6,30.7,926.0,1085.88,764.59
2018,9,9,11,45,1004.0,79.0,2.7,31.1,931.0,1094.0,769.06
2018,9,9,12,0,1005.0,79.0,2.8,31.5,936.0,1097.91,771.09
2018,9,9,12,15,1001.0,80.5,2.95,31.65,931.0,1094.27,769.88
2018,9,9,12,30,997.0,82.0,3.1,31.8,926.0,1086.46,766.19
2018,9,9,12,45,991.5,83.5,3.2,32.0,913.5,1073.05,758.5
2018,9,9,13,0,986.0,85.0,3.3,32.2,901.0,1055.66,748.41
2018,9,9,13,15,981.5,84.5,3.4,32.15,881.0,1033.17,735.9
2018,9,9,13,30,977.0,84.0,3.5,32.1,861.0,1006.91,720.97
2018,9,9,13,45,970.5,83.0,3.6,32.05,833.0,974.67,702.12
2018,9,9,14,0,964.0,82.0,3.7,32.0,805.0,939.09,680.95
2018,9,9,14,15,955.5,80.5,3.8,31.75,770.5,898.12,656.53
2018,9,9,14,30,947.0,79.0,3.9,31.5,736.0,854.34,629.89
2018,9,9,14,45,935.5,77.5,3.95,31.3,695.0,805.71,599.18
2018,9,9,15,0,924.0,76.0,4.0,31.1,654.0,755.0,566.56
2018,9,9,15,15,908.5,74.0,4.0,31.1,607.5,699.26,529.24
2018,9,9,15,30,893.0,72.0,4.0,31.1,561.0,642.39,488.19
2018,9,9,15,45,871.0,69.5,4.0,30.3,510.0,580.43,443.37
2018,9,9,16,0,849.0,67.0,4.0,29.5,459.0,518.67,396.93
2018,9,9,16,15,818.5,64.0,3.9,28.8,405.0,454.11,346.2
2018,9,9,16,30,788.0,61.0,3.8,28.1,351.0,389.85,293.85
2018,9,9,16,45,743.0,57.0,3.7,27.4,296.0,321.74,236.99
2018,9,9,17,0,698.0,53.0,3.6,26.7,241.0,257.97,182.25
2018,9,9,17,15,627.0,47.5,3.4,25.5,188.0,191.58,126.34
2018,9,9,17,30,556.0,42.0,3.2,24.3,135.0,133.0,78.31
2018,9,9,17,45,409.0,32.5,2.95,23.15,87.5,72.28,35.5
2018,9,9,18,0,262.0,23.0,2.7,22.0,40.0,29.47,5.61
2018,9,9,18,15,131.0,11.5,2.65,21.3,20.0,10.96,0.0
2018,9,9,18,30,0.0,0.0,2.6,20.6,0.0,0.0,0.0
2018,9,9,18,45,0.0,0.0,2.55,19.9,0.0,0.0,0.0
2018,9,9,19,0,0.0,0.0,2.5,19.2,0.0,0.0,0.0
2018,9,9,19,15,0.0,0.0,2.4,18.75,0.0,0.0,0.0
2018,9,9,19,30,0.0,0.0,2.3,18.3,0.0,0.0,0.0
2018,9,9,19,45,0.0,0.0,2.25,17.9,0.0,0.0,0.0
2018,9,9,20,0,0.0,0.0,2.2,17.5,0.0,0.0,0.0
2018,9,9,20,15,0.0,0.0,2.1,17.2,0.0,0.0,0.0
2018,9,9,20,30,0.0,0.0,2.0,16.9,0.0,0.0,0.0
2018,9,9,20,45,0.0,0.0,1.95,16.6,0.0,0.0,0.0
2018,9,9,21,0,0.0,0.0,1.9,16.3,0.0,0.0,0.0
2018,9,9,21,15,0.0,0.0,1.8,16.1,0.0,0.0,0.0
2018,9,9,21,30,0.0,0.0,1.7,15.9,0.0,0.0,0.0
2018,9,9,21,45,0.0,0.0,1.6,15.7,0.0,0.0,0.0
2018,9,9,22,0,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2018,9,9,22,15,0.0,0.0,1.45,15.3,0.0,0.0,0.0
2018,9,9,22,30,0.0,0.0,1.4,15.1,0.0,0.0,0.0
2018,9,9,22,45,0.0,0.0,1.35,14.95,0.0,0.0,0.0
2018,9,9,23,0,0.0,0.0,1.3,14.8,0.0,0.0,0.0
2018,9,9,23,15,0.0,0.0,1.25,14.65,0.0,0.0,0.0
2018,9,9,23,30,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2018,9,9,23,45,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,9,10,0,0,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,9,10,0,15,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,9,10,0,30,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,9,10,0,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,9,10,1,0,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,9,10,1,15,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,9,10,1,30,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,9,10,1,45,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,9,10,2,0,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,9,10,2,15,0.0,0.0,1.25,13.45,0.0,0.0,0.0
2018,9,10,2,30,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,9,10,2,45,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,9,10,3,0,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,9,10,3,15,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,9,10,3,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,9,10,3,45,0.0,0.0,1.3,12.95,0.0,0.0,0.0
2018,9,10,4,0,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,9,10,4,15,0.0,0.0,1.3,12.85,0.0,0.0,0.0
2018,9,10,4,30,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,9,10,4,45,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,9,10,5,0,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,9,10,5,15,0.0,0.0,1.45,13.1,0.0,0.0,0.0
2018,9,10,5,30,0.0,0.0,1.6,13.6,0.0,0.0,0.0
2018,9,10,5,45,123.5,9.5,1.7,14.05,15.0,9.05,0.0
2018,9,10,6,0,247.0,19.0,1.8,14.5,30.0,18.8,0.0
2018,9,10,6,15,398.0,27.0,1.95,15.25,73.0,55.82,24.34
2018,9,10,6,30,549.0,35.0,2.1,16.0,116.0,111.97,63.14
2018,9,10,6,45,469.0,44.5,2.25,16.7,133.5,141.42,93.69
2018,9,10,7,0,389.0,54.0,2.4,17.4,151.0,161.1,116.86
2018,9,10,7,15,302.5,77.0,2.35,18.3,163.0,179.72,137.55
2018,9,10,7,30,216.0,100.0,2.3,19.2,175.0,185.21,145.22
2018,9,10,7,45,248.5,126.0,2.25,20.05,225.5,239.62,189.71
2018,9,10,8,0,281.0,152.0,2.2,20.9,276.0,297.6,235.76
2018,9,10,8,15,526.5,123.5,2.2,21.9,390.0,431.32,340.32
2018,9,10,8,30,772.0,95.0,2.2,22.9,504.0,578.94,451.56
2018,9,10,8,45,849.0,82.0,2.2,23.9,568.5,652.3,503.94
2018,9,10,9,0,926.0,69.0,2.2,24.9,633.0,732.9,558.11
2018,9,10,9,15,934.0,73.0,2.25,25.7,674.5,784.68,590.36
2018,9,10,9,30,942.0,77.0,2.3,26.5,716.0,834.18,620.67
2018,9,10,9,45,946.5,80.5,2.35,27.3,751.0,877.73,646.45
2018,9,10,10,0,951.0,84.0,2.4,28.1,786.0,918.28,669.93
2018,9,10,10,15,958.5,85.0,2.5,28.65,815.0,955.59,692.15
2018,9,10,10,30,966.0,86.0,2.6,29.2,844.0,989.72,712.2
2018,9,10,10,45,972.0,85.5,2.75,29.75,865.5,1017.39,728.52
2018,9,10,11,0,978.0,85.0,2.9,30.3,887.0,1041.45,742.58
2018,9,10,11,15,980.5,85.5,3.0,30.65,900.0,1059.42,753.01
2018,9,10,11,30,983.0,86.0,3.1,31.0,913.0,1073.41,761.08
2018,9,10,11,45,984.5,86.0,3.25,31.35,918.0,1081.79,766.21
2018,9,10,12,0,986.0,86.0,3.4,31.7,923.0,1086.06,768.89
2018,9,10,12,15,983.5,87.0,3.45,31.9,919.0,1083.29,766.96
2018,9,10,12,30,981.0,88.0,3.5,32.1,915.0,1076.4,762.63
2018,9,10,12,45,975.0,89.0,3.6,32.35,902.0,1062.0,753.96
2018,9,10,13,0,969.0,90.0,3.7,32.6,889.0,1043.7,742.93
2018,9,10,13,15,964.5,89.0,3.75,32.6,868.5,1020.86,729.48
2018,9,10,13,30,960.0,88.0,3.8,32.6,848.0,994.32,713.7
2018,9,10,13,45,954.0,86.5,3.9,32.6,820.0,962.33,694.65
2018,9,10,14,0,948.0,85.0,4.0,32.6,792.0,927.03,673.31
2018,9,10,14,15,938.5,83.5,4.0,32.4,757.0,885.66,647.79
2018,9,10,14,30,929.0,82.0,4.0,32.2,722.0,841.62,620.25
2018,9,10,14,45,916.0,80.0,4.05,32.0,680.5,791.93,588.71
2018,9,10,15,0,903.0,78.0,4.1,31.8,639.0,740.37,555.39
2018,9,10,15,15,887.0,76.0,4.1,31.8,593.0,685.2,518.37
2018,9,10,15,30,871.0,74.0,4.1,31.8,547.0,629.02,477.5
2018,9,10,15,45,847.5,71.5,4.1,30.95,496.0,567.3,432.86
2018,9,10,16,0,824.0,69.0,4.1,30.1,445.0,507.6,387.93
2018,9,10,16,15,790.5,66.0,4.0,29.4,391.5,441.47,336.08
2018,9,10,16,30,757.0,63.0,3.9,28.7,338.0,377.61,284.12
2018,9,10,16,45,709.5,59.0,3.8,27.95,284.0,310.52,228.26
2018,9,10,17,0,662.0,55.0,3.7,27.2,230.0,248.11,174.9
2018,9,10,17,15,588.0,48.5,3.45,26.0,178.0,182.0,119.62
2018,9,10,17,30,514.0,42.0,3.2,24.8,126.0,125.0,73.33
2018,9,10,17,45,382.0,32.5,2.95,23.6,82.0,68.72,33.56
2018,9,10,18,0,250.0,23.0,2.7,22.4,38.0,28.39,2.53
2018,9,10,18,15,125.0,11.5,2.7,21.65,19.0,10.96,0.0
2018,9,10,18,30,0.0,0.0,2.7,20.9,0.0,0.0,0.0
2018,9,10,18,45,0.0,0.0,2.7,20.2,0.0,0.0,0.0
2018,9,10,19,0,0.0,0.0,2.7,19.5,0.0,0.0,0.0
2018,9,10,19,15,0.0,0.0,2.65,19.05,0.0,0.0,0.0
2018,9,10,19,30,0.0,0.0,2.6,18.6,0.0,0.0,0.0
2018,9,10,19,45,0.0,0.0,2.55,18.15,0.0,0.0,0.0
2018,9,10,20,0,0.0,0.0,2.5,17.7,0.0,0.0,0.0
2018,9,10,20,15,0.0,0.0,2.5,17.4,0.0,0.0,0.0
2018,9,10,20,30,0.0,0.0,2.5,17.1,0.0,0.0,0.0
2018,9,10,20,45,0.0,0.0,2.5,16.8,0.0,0.0,0.0
2018,9,10,21,0,0.0,0.0,2.5,16.5,0.0,0.0,0.0
2018,9,10,21,15,0.0,0.0,2.5,16.25,0.0,0.0,0.0
2018,9,10,21,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2018,9,10,21,45,0.0,0.0,2.5,15.8,0.0,0.0,0.0
2018,9,10,22,0,0.0,0.0,2.5,15.6,0.0,0.0,0.0
2018,9,10,22,15,0.0,0.0,2.45,15.45,0.0,0.0,0.0
2018,9,10,22,30,0.0,0.0,2.4,15.3,0.0,0.0,0.0
2018,9,10,22,45,0.0,0.0,2.35,15.15,0.0,0.0,0.0
2018,9,10,23,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2018,9,10,23,15,0.0,0.0,2.35,14.95,0.0,0.0,0.0
2018,9,10,23,30,0.0,0.0,2.4,14.9,0.0,0.0,0.0
2018,9,10,23,45,0.0,0.0,2.4,14.85,0.0,0.0,0.0
2018,9,11,0,0,0.0,0.0,2.4,14.8,0.0,0.0,0.0
2018,9,11,0,15,0.0,0.0,2.35,14.7,0.0,0.0,0.0
2018,9,11,0,30,0.0,0.0,2.3,14.6,0.0,0.0,0.0
2018,9,11,0,45,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,9,11,1,0,0.0,0.0,2.3,14.4,0.0,0.0,0.0
2018,9,11,1,15,0.0,0.0,2.3,14.4,0.0,0.0,0.0
2018,9,11,1,30,0.0,0.0,2.3,14.4,0.0,0.0,0.0
2018,9,11,1,45,0.0,0.0,2.3,14.35,0.0,0.0,0.0
2018,9,11,2,0,0.0,0.0,2.3,14.3,0.0,0.0,0.0
2018,9,11,2,15,0.0,0.0,2.3,14.25,0.0,0.0,0.0
2018,9,11,2,30,0.0,0.0,2.3,14.2,0.0,0.0,0.0
2018,9,11,2,45,0.0,0.0,2.3,14.15,0.0,0.0,0.0
2018,9,11,3,0,0.0,0.0,2.3,14.1,0.0,0.0,0.0
2018,9,11,3,15,0.0,0.0,2.3,14.05,0.0,0.0,0.0
2018,9,11,3,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,9,11,3,45,0.0,0.0,2.3,13.95,0.0,0.0,0.0
2018,9,11,4,0,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,9,11,4,15,0.0,0.0,2.25,13.85,0.0,0.0,0.0
2018,9,11,4,30,0.0,0.0,2.2,13.8,0.0,0.0,0.0
2018,9,11,4,45,0.0,0.0,2.2,13.75,0.0,0.0,0.0
2018,9,11,5,0,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,9,11,5,15,0.0,0.0,2.3,13.95,0.0,0.0,0.0
2018,9,11,5,30,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,9,11,5,45,105.5,9.5,2.55,14.4,14.0,9.05,0.0
2018,9,11,6,0,211.0,19.0,2.7,14.6,28.0,20.23,0.0
2018,9,11,6,15,363.0,28.5,2.75,15.2,70.0,55.0,24.56
2018,9,11,6,30,515.0,38.0,2.8,15.8,112.0,110.06,63.03
2018,9,11,6,45,505.5,47.5,2.9,16.45,145.5,152.04,101.11
2018,9,11,7,0,496.0,57.0,3.0,17.1,179.0,192.52,139.55
2018,9,11,7,15,408.5,84.5,3.0,17.85,201.0,221.96,170.11
2018,9,11,7,30,321.0,112.0,3.0,18.6,223.0,242.41,190.79
2018,9,11,7,45,482.0,104.5,2.95,19.35,301.5,326.61,258.98
2018,9,11,8,0,643.0,97.0,2.9,20.1,380.0,431.84,342.69
2018,9,11,8,15,761.5,82.5,2.9,20.95,456.0,518.45,410.28
2018,9,11,8,30,880.0,68.0,2.9,21.8,532.0,613.31,482.13
2018,9,11,8,45,896.5,69.5,2.95,22.6,578.5,670.19,523.33
2018,9,11,9,0,913.0,71.0,3.0,23.4,625.0,726.17,560.9
2018,9,11,9,15,924.5,73.5,3.05,24.15,667.0,778.29,594.51
2018,9,11,9,30,936.0,76.0,3.1,24.9,709.0,828.47,626.14
2018,9,11,9,45,945.0,77.0,3.15,25.65,744.0,872.7,653.16
2018,9,11,10,0,954.0,78.0,3.2,26.4,779.0,914.26,678.03
2018,9,11,10,15,959.5,79.5,3.3,26.9,807.5,950.36,700.0
2018,9,11,10,30,965.0,81.0,3.4,27.4,836.0,983.15,719.69
2018,9,11,10,45,968.5,82.0,3.55,27.95,856.5,1010.02,735.67
2018,9,11,11,0,972.0,83.0,3.7,28.5,877.0,1033.17,749.26
2018,9,11,11,15,974.0,83.5,3.75,28.75,889.5,1050.47,759.33
2018,9,11,11,30,976.0,84.0,3.8,29.0,902.0,1063.81,766.99
2018,9,11,11,45,976.5,84.5,3.9,29.3,906.5,1071.61,771.44
2018,9,11,12,0,977.0,85.0,4.0,29.6,911.0,1075.31,773.43
2018,9,11,12,15,977.0,84.5,4.1,29.75,907.5,1073.29,772.39
2018,9,11,12,30,977.0,84.0,4.2,29.9,904.0,1067.17,768.86
2018,9,11,12,45,975.5,82.5,4.3,30.1,892.0,1054.36,761.02
2018,9,11,13,0,974.0,81.0,4.4,30.3,880.0,1037.56,750.71
2018,9,11,13,15,969.5,80.5,4.45,30.2,860.0,1015.08,737.39
2018,9,11,13,30,965.0,80.0,4.5,30.1,840.0,988.89,721.69
2018,9,11,13,45,959.5,78.5,4.6,30.0,812.5,957.12,702.5
2018,9,11,14,0,954.0,77.0,4.7,29.9,785.0,922.0,681.12
2018,9,11,14,15,945.5,75.5,4.7,29.65,750.5,881.2,655.55
2018,9,11,14,30,937.0,74.0,4.7,29.4,716.0,837.63,627.84
2018,9,11,14,45,925.5,73.0,4.7,29.1,675.5,789.82,596.96
2018,9,11,15,0,914.0,72.0,4.7,28.8,635.0,739.97,564.21
2018,9,11,15,15,898.5,69.5,4.7,28.8,588.5,684.04,525.9
2018,9,11,15,30,883.0,67.0,4.7,28.8,542.0,627.04,483.77
2018,9,11,15,45,862.0,64.5,4.65,27.85,492.0,566.13,438.84
2018,9,11,16,0,841.0,62.0,4.6,26.9,442.0,505.36,392.24
2018,9,11,16,15,812.5,58.5,4.5,26.15,389.0,440.54,340.29
2018,9,11,16,30,784.0,55.0,4.4,25.4,336.0,378.14,288.3
2018,9,11,16,45,741.5,51.0,4.3,24.6,282.5,311.32,231.4
2018,9,11,17,0,699.0,47.0,4.2,23.8,229.0,248.58,176.51
2018,9,11,17,15,629.5,42.0,4.0,22.8,177.0,183.36,120.54
2018,9,11,17,30,560.0,37.0,3.8,21.8,125.0,126.28,73.18
2018,9,11,17,45,426.5,29.5,3.55,20.8,81.5,68.88,32.24
2018,9,11,18,0,293.0,22.0,3.3,19.8,38.0,27.94,0.0
2018,9,11,18,15,146.5,11.0,3.25,19.15,19.0,10.48,0.0
2018,9,11,18,30,0.0,0.0,3.2,18.5,0.0,0.0,0.0
2018,9,11,18,45,0.0,0.0,3.1,17.85,0.0,0.0,0.0
2018,9,11,19,0,0.0,0.0,3.0,17.2,0.0,0.0,0.0
2018,9,11,19,15,0.0,0.0,2.95,16.85,0.0,0.0,0.0
2018,9,11,19,30,0.0,0.0,2.9,16.5,0.0,0.0,0.0
2018,9,11,19,45,0.0,0.0,2.8,16.2,0.0,0.0,0.0
2018,9,11,20,0,0.0,0.0,2.7,15.9,0.0,0.0,0.0
2018,9,11,20,15,0.0,0.0,2.7,15.7,0.0,0.0,0.0
2018,9,11,20,30,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2018,9,11,20,45,0.0,0.0,2.7,15.3,0.0,0.0,0.0
2018,9,11,21,0,0.0,0.0,2.7,15.1,0.0,0.0,0.0
2018,9,11,21,15,0.0,0.0,2.65,14.95,0.0,0.0,0.0
2018,9,11,21,30,0.0,0.0,2.6,14.8,0.0,0.0,0.0
2018,9,11,21,45,0.0,0.0,2.6,14.65,0.0,0.0,0.0
2018,9,11,22,0,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2018,9,11,22,15,0.0,0.0,2.5,14.4,0.0,0.0,0.0
2018,9,11,22,30,0.0,0.0,2.4,14.3,0.0,0.0,0.0
2018,9,11,22,45,0.0,0.0,2.35,14.15,0.0,0.0,0.0
2018,9,11,23,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,9,11,23,15,0.0,0.0,2.25,13.95,0.0,0.0,0.0
2018,9,11,23,30,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,9,11,23,45,0.0,0.0,2.2,13.85,0.0,0.0,0.0
2018,9,12,0,0,0.0,0.0,2.2,13.8,0.0,0.0,0.0
2018,9,12,0,15,0.0,0.0,2.25,13.75,0.0,0.0,0.0
2018,9,12,0,30,0.0,0.0,2.3,13.7,0.0,0.0,0.0
2018,9,12,0,45,0.0,0.0,2.3,13.65,0.0,0.0,0.0
2018,9,12,1,0,0.0,0.0,2.3,13.6,0.0,0.0,0.0
2018,9,12,1,15,0.0,0.0,2.25,13.55,0.0,0.0,0.0
2018,9,12,1,30,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,9,12,1,45,0.0,0.0,2.15,13.4,0.0,0.0,0.0
2018,9,12,2,0,0.0,0.0,2.1,13.3,0.0,0.0,0.0
2018,9,12,2,15,0.0,0.0,2.2,13.25,0.0,0.0,0.0
2018,9,12,2,30,0.0,0.0,2.3,13.2,0.0,0.0,0.0
2018,9,12,2,45,0.0,0.0,2.4,13.2,0.0,0.0,0.0
2018,9,12,3,0,0.0,0.0,2.5,13.2,0.0,0.0,0.0
2018,9,12,3,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2018,9,12,3,30,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,9,12,3,45,0.0,0.0,2.05,12.65,0.0,0.0,0.0
2018,9,12,4,0,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2018,9,12,4,15,0.0,0.0,1.95,12.55,0.0,0.0,0.0
2018,9,12,4,30,0.0,0.0,2.0,12.6,0.0,0.0,0.0
2018,9,12,4,45,0.0,0.0,2.05,12.6,0.0,0.0,0.0
2018,9,12,5,0,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,9,12,5,15,0.0,0.0,2.15,12.85,0.0,0.0,0.0
2018,9,12,5,30,0.0,0.0,2.2,13.1,0.0,0.0,0.0
2018,9,12,5,45,106.0,9.5,2.3,13.3,13.5,0.0,0.0
2018,9,12,6,0,212.0,19.0,2.4,13.5,27.0,20.31,0.0
2018,9,12,6,15,362.5,27.0,2.45,14.05,67.5,53.76,23.39
2018,9,12,6,30,513.0,35.0,2.5,14.6,108.0,107.58,61.28
2018,9,12,6,45,592.5,40.5,2.55,15.2,159.0,163.06,107.16
2018,9,12,7,0,672.0,46.0,2.6,15.8,210.0,228.08,163.76
2018,9,12,7,15,719.5,50.5,2.65,16.5,264.0,290.82,220.01
2018,9,12,7,30,767.0,55.0,2.7,17.2,318.0,358.38,279.11
2018,9,12,7,45,799.0,58.0,2.75,17.9,371.0,421.85,333.44
2018,9,12,8,0,831.0,61.0,2.8,18.6,424.0,486.06,386.38
2018,9,12,8,15,852.5,63.5,2.85,19.25,474.0,546.75,434.72
2018,9,12,8,30,874.0,66.0,2.9,19.9,524.0,607.74,481.48
2018,9,12,8,45,889.0,68.0,2.95,20.6,570.0,663.84,522.88
2018,9,12,9,0,904.0,70.0,3.0,21.3,616.0,718.92,560.39
2018,9,12,9,15,905.0,75.5,3.0,21.65,653.5,766.05,591.51
2018,9,12,9,30,906.0,81.0,3.0,22.0,691.0,810.38,620.22
2018,9,12,9,45,911.5,85.0,3.05,22.4,725.5,853.83,648.11
2018,9,12,10,0,917.0,89.0,3.1,22.8,760.0,894.47,673.77
2018,9,12,10,15,932.5,86.0,3.2,23.0,790.5,933.34,698.9
2018,9,12,10,30,948.0,83.0,3.3,23.2,821.0,969.56,722.13
2018,9,12,10,45,953.0,83.0,3.35,23.4,841.5,996.26,738.61
2018,9,12,11,0,958.0,83.0,3.4,23.6,862.0,1019.37,752.8
2018,9,12,11,15,961.0,83.5,3.5,23.8,875.0,1037.35,764.09
2018,9,12,11,30,964.0,84.0,3.6,24.0,888.0,1051.44,772.97
2018,9,12,11,45,965.5,83.5,3.65,24.15,892.5,1058.95,777.45
2018,9,12,12,0,967.0,83.0,3.7,24.3,897.0,1062.42,779.49
2018,9,12,12,15,965.0,83.5,3.8,24.35,893.0,1059.43,778.15
2018,9,12,12,30,963.0,84.0,3.9,24.4,889.0,1052.4,774.34
2018,9,12,12,45,958.5,85.0,4.0,24.5,877.0,1039.48,766.62
2018,9,12,13,0,954.0,86.0,4.1,24.6,865.0,1022.69,756.45
2018,9,12,13,15,950.5,85.0,4.2,24.5,845.5,1000.87,743.57
2018,9,12,13,30,947.0,84.0,4.3,24.4,826.0,975.38,728.24
2018,9,12,13,45,942.0,82.5,4.4,24.3,799.0,944.44,709.15
2018,9,12,14,0,937.0,81.0,4.5,24.2,772.0,910.18,687.7
2018,9,12,14,15,928.0,79.5,4.55,23.9,737.5,869.44,662.01
2018,9,12,14,30,919.0,78.0,4.6,23.6,703.0,826.04,634.14
2018,9,12,14,45,907.0,76.0,4.7,23.35,662.5,777.39,602.25
2018,9,12,15,0,895.0,74.0,4.8,23.1,622.0,726.82,568.37
2018,9,12,15,15,879.0,72.0,4.8,23.1,576.5,671.93,529.61
2018,9,12,15,30,863.0,70.0,4.8,23.1,531.0,616.07,486.96
2018,9,12,15,45,841.0,67.5,4.75,22.25,481.0,555.6,440.9
2018,9,12,16,0,819.0,65.0,4.7,21.4,431.0,495.42,393.33
2018,9,12,16,15,788.0,61.5,4.65,20.85,378.5,431.87,340.9
2018,9,12,16,30,757.0,58.0,4.6,20.3,326.0,368.73,287.02
2018,9,12,16,45,710.0,54.0,4.5,19.75,272.5,302.02,228.87
2018,9,12,17,0,663.0,50.0,4.4,19.2,219.0,239.96,173.52
2018,9,12,17,15,586.5,44.5,4.15,18.55,168.0,175.05,117.11
2018,9,12,17,30,510.0,39.0,3.9,17.9,117.0,118.81,70.17
2018,9,12,17,45,371.5,30.0,3.65,17.25,75.0,63.44,30.31
2018,9,12,18,0,233.0,21.0,3.4,16.6,33.0,24.7,0.0
2018,9,12,18,15,116.5,10.5,3.2,16.15,16.5,10.01,0.0
2018,9,12,18,30,0.0,0.0,3.0,15.7,0.0,0.0,0.0
2018,9,12,18,45,0.0,0.0,2.8,15.25,0.0,0.0,0.0
2018,9,12,19,0,0.0,0.0,2.6,14.8,0.0,0.0,0.0
2018,9,12,19,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2018,9,12,19,30,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,9,12,19,45,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,9,12,20,0,0.0,0.0,2.2,13.6,0.0,0.0,0.0
2018,9,12,20,15,0.0,0.0,2.1,13.45,0.0,0.0,0.0
2018,9,12,20,30,0.0,0.0,2.0,13.3,0.0,0.0,0.0
2018,9,12,20,45,0.0,0.0,1.95,13.1,0.0,0.0,0.0
2018,9,12,21,0,0.0,0.0,1.9,12.9,0.0,0.0,0.0
2018,9,12,21,15,0.0,0.0,1.95,12.85,0.0,0.0,0.0
2018,9,12,21,30,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,9,12,21,45,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,9,12,22,0,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,9,12,22,15,0.0,0.0,2.15,12.75,0.0,0.0,0.0
2018,9,12,22,30,0.0,0.0,2.1,12.7,0.0,0.0,0.0
2018,9,12,22,45,0.0,0.0,2.05,12.65,0.0,0.0,0.0
2018,9,12,23,0,0.0,0.0,2.0,12.6,0.0,0.0,0.0
2018,9,12,23,15,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,9,12,23,30,0.0,0.0,1.8,12.6,0.0,0.0,0.0
2018,9,12,23,45,0.0,0.0,1.75,12.55,0.0,0.0,0.0
2018,9,13,0,0,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,9,13,0,15,0.0,0.0,1.7,12.55,0.0,0.0,0.0
2018,9,13,0,30,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,9,13,0,45,0.0,0.0,1.7,12.65,0.0,0.0,0.0
2018,9,13,1,0,0.0,0.0,1.7,12.7,0.0,0.0,0.0
2018,9,13,1,15,0.0,0.0,1.65,12.7,0.0,0.0,0.0
2018,9,13,1,30,0.0,0.0,1.6,12.7,0.0,0.0,0.0
2018,9,13,1,45,0.0,0.0,1.6,12.7,0.0,0.0,0.0
2018,9,13,2,0,0.0,0.0,1.6,12.7,0.0,0.0,0.0
2018,9,13,2,15,0.0,0.0,1.55,12.7,0.0,0.0,0.0
2018,9,13,2,30,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,9,13,2,45,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,9,13,3,0,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,9,13,3,15,0.0,0.0,1.45,12.7,0.0,0.0,0.0
2018,9,13,3,30,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,9,13,3,45,0.0,0.0,1.4,12.65,0.0,0.0,0.0
2018,9,13,4,0,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,9,13,4,15,0.0,0.0,1.35,12.6,0.0,0.0,0.0
2018,9,13,4,30,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,9,13,4,45,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,9,13,5,0,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,9,13,5,15,0.0,0.0,1.5,12.85,0.0,0.0,0.0
2018,9,13,5,30,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,9,13,5,45,63.5,8.0,1.85,13.35,10.5,0.0,0.0
2018,9,13,6,0,127.0,16.0,2.0,13.6,21.0,16.61,0.0
2018,9,13,6,15,298.0,26.5,2.1,14.1,61.5,48.8,21.37
2018,9,13,6,30,469.0,37.0,2.2,14.6,102.0,103.39,59.64
2018,9,13,6,45,517.0,46.0,2.3,15.1,146.5,153.46,102.19
2018,9,13,7,0,565.0,55.0,2.4,15.6,191.0,209.26,151.75
2018,9,13,7,15,643.0,58.0,2.4,16.3,248.5,274.17,208.27
2018,9,13,7,30,721.0,61.0,2.4,17.0,306.0,347.4,270.94
2018,9,13,7,45,761.0,62.5,2.4,17.65,359.0,410.21,324.38
2018,9,13,8,0,801.0,64.0,2.4,18.3,412.0,476.13,378.37
2018,9,13,8,15,825.0,66.5,2.4,18.95,462.0,535.04,425.06
2018,9,13,8,30,849.0,69.0,2.4,19.6,512.0,596.08,471.52
2018,9,13,8,45,866.5,71.0,2.4,20.25,558.0,652.56,512.91
2018,9,13,9,0,884.0,73.0,2.4,20.9,604.0,708.31,550.76
2018,9,13,9,15,895.5,75.0,2.4,21.45,644.5,758.5,583.39
2018,9,13,9,30,907.0,77.0,2.4,22.0,685.0,806.83,614.11
2018,9,13,9,45,914.5,79.5,2.35,22.55,719.5,850.27,640.55
2018,9,13,10,0,922.0,82.0,2.3,23.1,754.0,891.03,664.73
2018,9,13,10,15,929.0,83.0,2.3,23.5,782.0,926.79,686.07
2018,9,13,10,30,936.0,84.0,2.3,23.9,810.0,959.43,705.21
2018,9,13,10,45,941.0,84.5,2.3,24.3,830.5,986.34,720.51
2018,9,13,11,0,946.0,85.0,2.3,24.7,851.0,1009.69,733.51
2018,9,13,11,15,948.5,85.5,2.4,24.95,863.5,1026.92,744.17
2018,9,13,11,30,951.0,86.0,2.5,25.2,876.0,1040.28,752.51
2018,9,13,11,45,951.5,86.0,2.55,25.5,880.0,1047.18,756.18
2018,9,13,12,0,952.0,86.0,2.6,25.8,884.0,1050.07,757.5
2018,9,13,12,15,950.5,86.0,2.75,25.9,880.0,1046.96,756.77
2018,9,13,12,30,949.0,86.0,2.9,26.0,876.0,1039.85,753.58
2018,9,13,12,45,946.0,86.0,3.05,26.05,864.0,1027.33,747.12
2018,9,13,13,0,943.0,86.0,3.2,26.1,852.0,1010.96,738.19
2018,9,13,13,15,938.5,85.0,3.3,26.0,832.0,988.3,725.19
2018,9,13,13,30,934.0,84.0,3.4,25.9,812.0,962.06,709.8
2018,9,13,13,45,927.5,83.0,3.5,25.8,785.0,930.57,690.83
2018,9,13,14,0,921.0,82.0,3.6,25.7,758.0,895.91,669.57
2018,9,13,14,15,912.0,81.0,3.7,25.45,724.0,856.19,644.99
2018,9,13,14,30,903.0,80.0,3.8,25.2,690.0,813.86,618.27
2018,9,13,14,45,890.5,78.0,3.85,24.95,649.5,765.4,586.59
2018,9,13,15,0,878.0,76.0,3.9,24.7,609.0,715.13,553.12
2018,9,13,15,15,861.5,73.5,3.9,24.7,563.5,660.1,514.6
2018,9,13,15,30,845.0,71.0,3.9,24.7,518.0,604.21,472.55
2018,9,13,15,45,822.0,68.5,4.0,23.85,468.5,544.08,427.67
2018,9,13,16,0,799.0,66.0,4.1,23.0,419.0,486.04,382.48
2018,9,13,16,15,767.5,62.5,4.1,22.4,367.0,421.78,330.2
2018,9,13,16,30,736.0,59.0,4.1,21.8,315.0,359.65,277.73
2018,9,13,16,45,688.0,54.5,4.05,21.15,262.5,293.39,220.62
2018,9,13,17,0,640.0,50.0,4.0,20.5,210.0,231.95,166.39
2018,9,13,17,15,557.5,44.5,3.9,19.75,159.5,167.05,110.82
2018,9,13,17,30,475.0,39.0,3.8,19.0,109.0,112.3,65.86
2018,9,13,17,45,338.0,29.0,3.7,18.25,68.5,58.66,27.36
2018,9,13,18,0,201.0,19.0,3.6,17.5,28.0,21.4,0.0
2018,9,13,18,15,100.5,9.5,3.45,17.0,14.0,9.05,0.0
2018,9,13,18,30,0.0,0.0,3.3,16.5,0.0,0.0,0.0
2018,9,13,18,45,0.0,0.0,3.2,16.05,0.0,0.0,0.0
2018,9,13,19,0,0.0,0.0,3.1,15.6,0.0,0.0,0.0
2018,9,13,19,15,0.0,0.0,2.95,15.3,0.0,0.0,0.0
2018,9,13,19,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2018,9,13,19,45,0.0,0.0,2.65,14.7,0.0,0.0,0.0
2018,9,13,20,0,0.0,0.0,2.5,14.4,0.0,0.0,0.0
2018,9,13,20,15,0.0,0.0,2.35,14.2,0.0,0.0,0.0
2018,9,13,20,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,9,13,20,45,0.0,0.0,2.05,13.8,0.0,0.0,0.0
2018,9,13,21,0,0.0,0.0,1.9,13.6,0.0,0.0,0.0
2018,9,13,21,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2018,9,13,21,30,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,9,13,21,45,0.0,0.0,1.9,13.3,0.0,0.0,0.0
2018,9,13,22,0,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,9,13,22,15,0.0,0.0,1.85,13.1,0.0,0.0,0.0
2018,9,13,22,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2018,9,13,22,45,0.0,0.0,1.8,12.95,0.0,0.0,0.0
2018,9,13,23,0,0.0,0.0,1.8,12.9,0.0,0.0,0.0
2018,9,13,23,15,0.0,0.0,1.75,12.85,0.0,0.0,0.0
2018,9,13,23,30,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,9,13,23,45,0.0,0.0,1.7,12.75,0.0,0.0,0.0
2018,9,14,0,0,0.0,0.0,1.7,12.7,0.0,0.0,0.0
2018,9,14,0,15,0.0,0.0,1.65,12.6,0.0,0.0,0.0
2018,9,14,0,30,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,9,14,0,45,0.0,0.0,1.55,12.45,0.0,0.0,0.0
2018,9,14,1,0,0.0,0.0,1.5,12.4,0.0,0.0,0.0
2018,9,14,1,15,0.0,0.0,1.45,12.35,0.0,0.0,0.0
2018,9,14,1,30,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,9,14,1,45,0.0,0.0,1.4,12.25,0.0,0.0,0.0
2018,9,14,2,0,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,9,14,2,15,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,9,14,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,9,14,2,45,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,9,14,3,0,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,9,14,3,15,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,9,14,3,30,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,9,14,3,45,0.0,0.0,1.05,11.75,0.0,0.0,0.0
2018,9,14,4,0,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,9,14,4,15,0.0,0.0,1.0,11.65,0.0,0.0,0.0
2018,9,14,4,30,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,9,14,4,45,0.0,0.0,0.85,11.55,0.0,0.0,0.0
2018,9,14,5,0,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,9,14,5,15,0.0,0.0,0.85,11.75,0.0,0.0,0.0
2018,9,14,5,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,9,14,5,45,20.5,7.0,1.0,12.25,7.5,0.0,0.0
2018,9,14,6,0,41.0,14.0,1.1,12.5,15.0,13.8,0.0
2018,9,14,6,15,82.0,31.0,1.2,13.1,40.0,35.93,18.53
2018,9,14,6,30,123.0,48.0,1.3,13.7,65.0,64.49,42.67
2018,9,14,6,45,262.0,59.0,1.35,14.25,115.5,114.1,79.93
2018,9,14,7,0,401.0,70.0,1.4,14.8,166.0,179.64,132.64
2018,9,14,7,15,485.5,76.0,1.4,15.65,220.0,241.74,185.16
2018,9,14,7,30,570.0,82.0,1.4,16.5,274.0,311.53,243.51
2018,9,14,7,45,659.5,79.5,1.4,17.3,337.0,383.72,302.63
2018,9,14,8,0,749.0,77.0,1.4,18.1,400.0,464.43,366.65
2018,9,14,8,15,764.5,82.5,1.1,19.05,446.5,521.1,408.37
2018,9,14,8,30,780.0,88.0,0.8,20.0,493.0,577.62,447.13
2018,9,14,8,45,839.0,78.5,0.55,20.95,549.5,642.89,490.21
2018,9,14,9,0,898.0,69.0,0.3,21.9,606.0,713.89,532.29
2018,9,14,9,15,911.5,71.0,0.5,22.75,648.0,766.15,566.05
2018,9,14,9,30,925.0,73.0,0.7,23.6,690.0,816.66,598.55
2018,9,14,9,45,928.5,77.5,0.9,24.45,724.0,859.63,625.76
2018,9,14,10,0,932.0,82.0,1.1,25.3,758.0,899.58,650.77
2018,9,14,10,15,939.0,82.0,1.25,25.8,785.5,934.47,672.46
2018,9,14,10,30,946.0,82.0,1.4,26.3,813.0,966.19,692.1
2018,9,14,10,45,951.0,82.5,1.55,26.75,833.5,993.24,708.89
2018,9,14,11,0,956.0,83.0,1.7,27.2,854.0,1016.7,723.45
2018,9,14,11,15,959.0,83.0,1.85,27.5,866.5,1033.92,734.6
2018,9,14,11,30,962.0,83.0,2.0,27.8,879.0,1047.24,743.43
2018,9,14,11,45,963.0,82.5,2.15,28.05,883.0,1054.05,748.45
2018,9,14,12,0,964.0,82.0,2.3,28.3,887.0,1056.82,751.07
2018,9,14,12,15,962.0,82.5,2.4,28.4,882.5,1053.65,749.96
2018,9,14,12,30,960.0,83.0,2.5,28.5,878.0,1046.45,746.47
2018,9,14,12,45,956.5,83.0,2.6,28.55,866.0,1033.23,739.44
2018,9,14,13,0,953.0,83.0,2.7,28.6,854.0,1016.14,730.02
2018,9,14,13,15,948.0,82.5,2.8,28.5,833.5,993.28,717.37
2018,9,14,13,30,943.0,82.0,2.9,28.4,813.0,966.83,702.35
2018,9,14,13,45,936.5,81.0,3.0,28.35,785.5,935.02,683.59
2018,9,14,14,0,930.0,80.0,3.1,28.3,758.0,900.01,662.54
2018,9,14,14,15,920.5,78.5,3.15,28.0,723.5,858.93,637.51
2018,9,14,14,30,911.0,77.0,3.2,27.7,689.0,815.26,610.39
2018,9,14,14,45,898.5,75.5,3.25,27.45,648.5,766.98,579.53
2018,9,14,15,0,886.0,74.0,3.3,27.2,608.0,716.86,546.86
2018,9,14,15,15,869.0,72.0,3.3,27.2,562.5,661.64,508.88
2018,9,14,15,30,852.0,70.0,3.3,27.2,517.0,605.58,467.38
2018,9,14,15,45,829.0,67.5,3.4,26.3,467.0,545.08,423.05
2018,9,14,16,0,806.0,65.0,3.5,25.4,417.0,486.67,378.33
2018,9,14,16,15,761.5,63.5,3.5,24.7,362.5,418.33,323.75
2018,9,14,16,30,717.0,62.0,3.5,24.0,308.0,353.55,270.1
2018,9,14,16,45,655.0,57.5,3.5,23.25,253.0,283.79,211.33
2018,9,14,17,0,593.0,53.0,3.5,22.5,198.0,220.42,156.78
2018,9,14,17,15,504.0,47.0,3.35,21.65,149.0,156.99,103.53
2018,9,14,17,30,415.0,41.0,3.2,20.8,100.0,104.28,61.24
2018,9,14,17,45,286.5,29.5,3.1,19.9,62.0,54.04,24.98
2018,9,14,18,0,158.0,18.0,3.0,19.0,24.0,20.25,0.0
2018,9,14,18,15,79.0,9.0,2.95,18.45,12.0,0.0,0.0
2018,9,14,18,30,0.0,0.0,2.9,17.9,0.0,0.0,0.0
2018,9,14,18,45,0.0,0.0,2.85,17.35,0.0,0.0,0.0
2018,9,14,19,0,0.0,0.0,2.8,16.8,0.0,0.0,0.0
2018,9,14,19,15,0.0,0.0,2.7,16.45,0.0,0.0,0.0
2018,9,14,19,30,0.0,0.0,2.6,16.1,0.0,0.0,0.0
2018,9,14,19,45,0.0,0.0,2.55,15.7,0.0,0.0,0.0
2018,9,14,20,0,0.0,0.0,2.5,15.3,0.0,0.0,0.0
2018,9,14,20,15,0.0,0.0,2.45,15.05,0.0,0.0,0.0
2018,9,14,20,30,0.0,0.0,2.4,14.8,0.0,0.0,0.0
2018,9,14,20,45,0.0,0.0,2.35,14.55,0.0,0.0,0.0
2018,9,14,21,0,0.0,0.0,2.3,14.3,0.0,0.0,0.0
2018,9,14,21,15,0.0,0.0,2.3,14.1,0.0,0.0,0.0
2018,9,14,21,30,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,9,14,21,45,0.0,0.0,2.3,13.75,0.0,0.0,0.0
2018,9,14,22,0,0.0,0.0,2.3,13.6,0.0,0.0,0.0
2018,9,14,22,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2018,9,14,22,30,0.0,0.0,2.4,13.4,0.0,0.0,0.0
2018,9,14,22,45,0.0,0.0,2.45,13.3,0.0,0.0,0.0
2018,9,14,23,0,0.0,0.0,2.5,13.2,0.0,0.0,0.0
2018,9,14,23,15,0.0,0.0,2.45,13.05,0.0,0.0,0.0
2018,9,14,23,30,0.0,0.0,2.4,12.9,0.0,0.0,0.0
2018,9,14,23,45,0.0,0.0,2.35,12.75,0.0,0.0,0.0
2018,9,15,0,0,0.0,0.0,2.3,12.6,0.0,0.0,0.0
2018,9,15,0,15,0.0,0.0,2.4,12.6,0.0,0.0,0.0
2018,9,15,0,30,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,9,15,0,45,0.0,0.0,2.6,12.6,0.0,0.0,0.0
2018,9,15,1,0,0.0,0.0,2.7,12.6,0.0,0.0,0.0
2018,9,15,1,15,0.0,0.0,2.55,12.45,0.0,0.0,0.0
2018,9,15,1,30,0.0,0.0,2.4,12.3,0.0,0.0,0.0
2018,9,15,1,45,0.0,0.0,2.25,12.2,0.0,0.0,0.0
2018,9,15,2,0,0.0,0.0,2.1,12.1,0.0,0.0,0.0
2018,9,15,2,15,0.0,0.0,2.15,12.1,0.0,0.0,0.0
2018,9,15,2,30,0.0,0.0,2.2,12.1,0.0,0.0,0.0
2018,9,15,2,45,0.0,0.0,2.25,12.15,0.0,0.0,0.0
2018,9,15,3,0,0.0,0.0,2.3,12.2,0.0,0.0,0.0
2018,9,15,3,15,0.0,0.0,2.3,12.2,0.0,0.0,0.0
2018,9,15,3,30,0.0,0.0,2.3,12.2,0.0,0.0,0.0
2018,9,15,3,45,0.0,0.0,2.35,12.25,0.0,0.0,0.0
2018,9,15,4,0,0.0,0.0,2.4,12.3,0.0,0.0,0.0
2018,9,15,4,15,0.0,0.0,2.4,12.25,0.0,0.0,0.0
2018,9,15,4,30,0.0,0.0,2.4,12.2,0.0,0.0,0.0
2018,9,15,4,45,0.0,0.0,2.4,12.2,0.0,0.0,0.0
2018,9,15,5,0,0.0,0.0,2.4,12.2,0.0,0.0,0.0
2018,9,15,5,15,0.0,0.0,2.5,12.35,0.0,0.0,0.0
2018,9,15,5,30,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2018,9,15,5,45,85.5,7.5,2.7,12.7,10.5,0.0,0.0
2018,9,15,6,0,171.0,15.0,2.8,12.9,21.0,16.25,0.0
2018,9,15,6,15,332.5,25.0,2.9,13.4,61.0,50.07,20.21
2018,9,15,6,30,494.0,35.0,3.0,13.9,101.0,105.42,60.2
2018,9,15,6,45,541.0,42.0,3.1,14.4,144.5,154.84,102.65
2018,9,15,7,0,588.0,49.0,3.2,14.9,188.0,209.78,152.08
2018,9,15,7,15,622.0,59.5,3.2,15.5,239.0,269.44,206.03
2018,9,15,7,30,656.0,70.0,3.2,16.1,290.0,332.51,261.67
2018,9,15,7,45,743.5,65.0,3.2,16.7,353.0,405.78,323.59
2018,9,15,8,0,831.0,60.0,3.2,17.3,416.0,485.79,389.29
2018,9,15,8,15,855.0,62.5,3.15,17.95,467.0,547.8,438.81
2018,9,15,8,30,879.0,65.0,3.1,18.6,518.0,610.34,486.85
2018,9,15,8,45,896.5,67.0,3.0,19.25,565.5,668.22,529.41
2018,9,15,9,0,914.0,69.0,2.9,19.9,613.0,725.28,567.87
2018,9,15,9,15,924.0,72.0,2.9,20.4,654.0,776.7,601.73
2018,9,15,9,30,934.0,75.0,2.9,20.9,695.0,826.01,633.51
2018,9,15,9,45,939.0,78.5,2.9,21.4,729.5,869.39,660.67
2018,9,15,10,0,944.0,82.0,2.9,21.9,764.0,909.82,685.46
2018,9,15,10,15,952.0,82.5,2.95,22.3,793.0,946.44,708.08
2018,9,15,10,30,960.0,83.0,3.0,22.7,822.0,979.92,728.46
2018,9,15,10,45,965.0,84.0,3.0,23.05,843.0,1007.76,744.77
2018,9,15,11,0,970.0,85.0,3.0,23.4,864.0,1031.96,758.69
2018,9,15,11,15,973.5,85.0,3.1,23.7,877.0,1049.78,769.55
2018,9,15,11,30,977.0,85.0,3.2,24.0,890.0,1063.67,778.0
2018,9,15,11,45,978.5,85.0,3.25,24.25,895.0,1071.53,782.42
2018,9,15,12,0,980.0,85.0,3.3,24.5,900.0,1075.3,784.37
2018,9,15,12,15,979.5,85.0,3.4,24.6,896.0,1072.93,783.42
2018,9,15,12,30,979.0,85.0,3.5,24.7,892.0,1066.45,779.97
2018,9,15,12,45,976.5,84.5,3.65,24.8,879.5,1053.36,772.74
2018,9,15,13,0,974.0,84.0,3.8,24.9,867.0,1036.29,762.95
2018,9,15,13,15,969.5,83.0,3.85,24.85,846.5,1012.87,748.77
2018,9,15,13,30,965.0,82.0,3.9,24.8,826.0,985.74,732.16
2018,9,15,13,45,959.0,80.5,4.0,24.75,798.0,953.15,712.14
2018,9,15,14,0,953.0,79.0,4.1,24.7,770.0,917.25,689.73
2018,9,15,14,15,943.5,78.0,4.15,24.5,735.0,875.88,663.48
2018,9,15,14,30,934.0,77.0,4.2,24.3,700.0,831.84,635.08
2018,9,15,14,45,921.5,75.5,4.25,24.1,658.5,782.56,602.59
2018,9,15,15,0,909.0,74.0,4.3,23.9,617.0,731.37,568.22
2018,9,15,15,15,892.0,72.0,4.3,23.9,570.5,675.03,528.53
2018,9,15,15,30,875.0,70.0,4.3,23.9,524.0,617.8,485.18
2018,9,15,15,45,852.0,67.0,4.4,23.1,473.0,555.53,438.34
2018,9,15,16,0,829.0,64.0,4.5,22.3,422.0,493.67,389.92
2018,9,15,16,15,796.5,60.0,4.5,21.7,368.5,428.44,336.37
2018,9,15,16,30,764.0,56.0,4.5,21.1,315.0,363.77,281.35
2018,9,15,16,45,714.5,52.0,4.55,20.45,261.0,296.05,222.55
2018,9,15,17,0,665.0,48.0,4.6,19.8,207.0,233.32,166.75
2018,9,15,17,15,584.5,42.0,4.5,19.05,156.0,167.48,109.91
2018,9,15,17,30,504.0,36.0,4.4,18.3,105.0,111.02,63.37
2018,9,15,17,45,352.0,27.0,4.25,17.5,65.0,56.03,23.78
2018,9,15,18,0,200.0,18.0,4.1,16.7,25.0,20.56,0.0
2018,9,15,18,15,100.0,9.0,3.95,16.2,12.5,0.0,0.0
2018,9,15,18,30,0.0,0.0,3.8,15.7,0.0,0.0,0.0
2018,9,15,18,45,0.0,0.0,3.65,15.2,0.0,0.0,0.0
2018,9,15,19,0,0.0,0.0,3.5,14.7,0.0,0.0,0.0
2018,9,15,19,15,0.0,0.0,3.4,14.4,0.0,0.0,0.0
2018,9,15,19,30,0.0,0.0,3.3,14.1,0.0,0.0,0.0
2018,9,15,19,45,0.0,0.0,3.2,13.75,0.0,0.0,0.0
2018,9,15,20,0,0.0,0.0,3.1,13.4,0.0,0.0,0.0
2018,9,15,20,15,0.0,0.0,2.95,13.2,0.0,0.0,0.0
2018,9,15,20,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2018,9,15,20,45,0.0,0.0,2.7,12.75,0.0,0.0,0.0
2018,9,15,21,0,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2018,9,15,21,15,0.0,0.0,2.45,12.3,0.0,0.0,0.0
2018,9,15,21,30,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,9,15,21,45,0.0,0.0,2.1,11.9,0.0,0.0,0.0
2018,9,15,22,0,0.0,0.0,1.9,11.7,0.0,0.0,0.0
2018,9,15,22,15,0.0,0.0,2.0,11.65,0.0,0.0,0.0
2018,9,15,22,30,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,9,15,22,45,0.0,0.0,2.2,11.6,0.0,0.0,0.0
2018,9,15,23,0,0.0,0.0,2.3,11.6,0.0,0.0,0.0
2018,9,15,23,15,0.0,0.0,2.15,11.4,0.0,0.0,0.0
2018,9,15,23,30,0.0,0.0,2.0,11.2,0.0,0.0,0.0
2018,9,15,23,45,0.0,0.0,1.8,11.05,0.0,0.0,0.0
2018,9,16,0,0,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,9,16,0,15,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,9,16,0,30,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,9,16,0,45,0.0,0.0,1.55,10.85,0.0,0.0,0.0
2018,9,16,1,0,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,9,16,1,15,0.0,0.0,1.6,10.8,0.0,0.0,0.0
2018,9,16,1,30,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,9,16,1,45,0.0,0.0,1.75,10.8,0.0,0.0,0.0
2018,9,16,2,0,0.0,0.0,1.8,10.8,0.0,0.0,0.0
2018,9,16,2,15,0.0,0.0,1.7,10.65,0.0,0.0,0.0
2018,9,16,2,30,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2018,9,16,2,45,0.0,0.0,1.45,10.4,0.0,0.0,0.0
2018,9,16,3,0,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,9,16,3,15,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,9,16,3,30,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,9,16,3,45,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,9,16,4,0,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,9,16,4,15,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,9,16,4,30,0.0,0.0,1.5,10.3,0.0,0.0,0.0
2018,9,16,4,45,0.0,0.0,1.6,10.3,0.0,0.0,0.0
2018,9,16,5,0,0.0,0.0,1.7,10.3,0.0,0.0,0.0
2018,9,16,5,15,0.0,0.0,1.8,10.6,0.0,0.0,0.0
2018,9,16,5,30,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,9,16,5,45,92.0,8.0,1.95,11.15,10.5,0.0,0.0
2018,9,16,6,0,184.0,16.0,2.0,11.4,21.0,17.42,0.0
2018,9,16,6,15,353.5,25.5,2.1,12.1,62.0,52.19,20.52
2018,9,16,6,30,523.0,35.0,2.2,12.8,103.0,109.94,62.77
2018,9,16,6,45,605.5,40.5,2.35,13.55,154.5,166.8,110.14
2018,9,16,7,0,688.0,46.0,2.5,14.3,206.0,233.52,168.52
2018,9,16,7,15,737.5,50.0,2.55,15.15,260.5,297.43,226.06
2018,9,16,7,30,787.0,54.0,2.6,16.0,315.0,366.31,286.48
2018,9,16,7,45,819.5,56.5,2.7,16.85,368.5,429.38,340.73
2018,9,16,8,0,852.0,59.0,2.8,17.7,422.0,495.44,395.24
2018,9,16,8,15,874.5,61.5,2.75,18.45,473.0,557.73,444.49
2018,9,16,8,30,897.0,64.0,2.7,19.2,524.0,620.35,491.92
2018,9,16,8,45,913.0,66.0,2.65,19.9,571.0,678.09,533.97
2018,9,16,9,0,929.0,68.0,2.6,20.6,618.0,734.83,571.71
2018,9,16,9,15,940.5,70.0,2.5,21.25,659.5,786.85,604.59
2018,9,16,9,30,952.0,72.0,2.4,21.9,701.0,836.85,635.23
2018,9,16,9,45,960.0,73.5,2.3,22.55,736.0,881.09,661.17
2018,9,16,10,0,968.0,75.0,2.2,23.2,771.0,922.52,684.66
2018,9,16,10,15,974.0,75.5,2.1,23.75,799.0,958.0,704.01
2018,9,16,10,30,980.0,76.0,2.0,24.3,827.0,990.13,720.85
2018,9,16,10,45,984.5,76.5,1.9,24.9,847.5,1017.32,734.1
2018,9,16,11,0,989.0,77.0,1.8,25.5,868.0,1040.75,744.81
2018,9,16,11,15,991.0,77.0,1.8,25.9,880.0,1057.29,753.16
2018,9,16,11,30,993.0,77.0,1.8,26.3,892.0,1069.78,759.15
2018,9,16,11,45,993.5,77.5,1.8,26.7,896.0,1077.22,762.17
2018,9,16,12,0,994.0,78.0,1.8,27.1,900.0,1080.49,762.81
2018,9,16,12,15,991.0,78.5,1.9,27.25,895.0,1076.08,761.13
2018,9,16,12,30,988.0,79.0,2.0,27.4,890.0,1067.52,757.04
2018,9,16,12,45,983.5,79.5,2.1,27.6,877.0,1053.41,749.43
2018,9,16,13,0,979.0,80.0,2.2,27.8,864.0,1035.34,739.4
2018,9,16,13,15,974.0,79.5,2.3,27.75,843.0,1011.82,726.66
2018,9,16,13,30,969.0,79.0,2.4,27.7,822.0,984.6,711.5
2018,9,16,13,45,962.0,78.0,2.5,27.7,793.5,951.48,692.25
2018,9,16,14,0,955.0,77.0,2.6,27.7,765.0,915.1,670.67
2018,9,16,14,15,945.0,76.0,2.7,27.5,729.5,873.17,645.63
2018,9,16,14,30,935.0,75.0,2.8,27.3,694.0,828.61,618.4
2018,9,16,14,45,922.5,73.0,2.9,27.1,652.5,778.68,586.95
2018,9,16,15,0,910.0,71.0,3.0,26.9,611.0,726.85,553.53
2018,9,16,15,15,893.0,69.0,3.0,26.9,564.5,670.43,514.9
2018,9,16,15,30,876.0,67.0,3.0,26.9,518.0,613.12,472.61
2018,9,16,15,45,852.0,64.5,3.15,26.1,467.0,550.8,427.0
2018,9,16,16,0,828.0,62.0,3.3,25.3,416.0,488.99,379.7
2018,9,16,16,15,793.5,59.0,3.35,24.6,362.5,424.07,327.6
2018,9,16,16,30,759.0,56.0,3.4,23.9,309.0,359.92,274.1
2018,9,16,16,45,708.0,51.5,3.45,23.2,255.0,291.57,215.8
2018,9,16,17,0,657.0,47.0,3.5,22.5,201.0,228.41,160.59
2018,9,16,17,15,553.5,41.0,3.35,21.5,148.0,158.6,102.4
2018,9,16,17,30,450.0,35.0,3.2,20.5,95.0,101.13,56.89
2018,9,16,17,45,274.5,22.5,3.1,19.5,54.0,44.38,16.84
2018,9,16,18,0,99.0,10.0,3.0,18.5,13.0,10.96,0.0
2018,9,16,18,15,49.5,5.0,2.95,17.95,6.5,0.0,0.0
2018,9,16,18,30,0.0,0.0,2.9,17.4,0.0,0.0,0.0
2018,9,16,18,45,0.0,0.0,2.85,16.9,0.0,0.0,0.0
2018,9,16,19,0,0.0,0.0,2.8,16.4,0.0,0.0,0.0
2018,9,16,19,15,0.0,0.0,2.7,16.05,0.0,0.0,0.0
2018,9,16,19,30,0.0,0.0,2.6,15.7,0.0,0.0,0.0
2018,9,16,19,45,0.0,0.0,2.55,15.35,0.0,0.0,0.0
2018,9,16,20,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2018,9,16,20,15,0.0,0.0,2.4,14.75,0.0,0.0,0.0
2018,9,16,20,30,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,9,16,20,45,0.0,0.0,2.25,14.25,0.0,0.0,0.0
2018,9,16,21,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,9,16,21,15,0.0,0.0,2.15,13.85,0.0,0.0,0.0
2018,9,16,21,30,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,9,16,21,45,0.0,0.0,2.1,13.55,0.0,0.0,0.0
2018,9,16,22,0,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,9,16,22,15,0.0,0.0,2.0,13.3,0.0,0.0,0.0
2018,9,16,22,30,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,9,16,22,45,0.0,0.0,1.75,13.05,0.0,0.0,0.0
2018,9,16,23,0,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,9,16,23,15,0.0,0.0,1.65,12.85,0.0,0.0,0.0
2018,9,16,23,30,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,9,16,23,45,0.0,0.0,1.7,12.7,0.0,0.0,0.0
2018,9,17,0,0,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,9,17,0,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,9,17,0,30,0.0,0.0,1.5,12.4,0.0,0.0,0.0
2018,9,17,0,45,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,9,17,1,0,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,9,17,1,15,0.0,0.0,1.3,12.15,0.0,0.0,0.0
2018,9,17,1,30,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,9,17,1,45,0.0,0.0,1.35,12.05,0.0,0.0,0.0
2018,9,17,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,9,17,2,15,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,9,17,2,30,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,9,17,2,45,0.0,0.0,1.15,11.75,0.0,0.0,0.0
2018,9,17,3,0,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,9,17,3,15,0.0,0.0,1.15,11.65,0.0,0.0,0.0
2018,9,17,3,30,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,9,17,3,45,0.0,0.0,1.25,11.6,0.0,0.0,0.0
2018,9,17,4,0,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,9,17,4,15,0.0,0.0,1.25,11.55,0.0,0.0,0.0
2018,9,17,4,30,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,9,17,4,45,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,9,17,5,0,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,9,17,5,15,0.0,0.0,1.15,11.6,0.0,0.0,0.0
2018,9,17,5,30,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,9,17,5,45,88.0,7.5,1.45,12.2,10.0,0.0,0.0
2018,9,17,6,0,176.0,15.0,1.6,12.5,20.0,16.44,0.0
2018,9,17,6,15,342.0,24.0,1.75,13.15,59.0,49.95,18.39
2018,9,17,6,30,508.0,33.0,1.9,13.8,98.0,106.15,59.94
2018,9,17,6,45,590.5,39.0,2.0,14.45,149.0,162.54,106.72
2018,9,17,7,0,673.0,45.0,2.1,15.1,200.0,228.83,164.45
2018,9,17,7,15,723.0,49.0,2.1,15.85,253.5,291.95,221.02
2018,9,17,7,30,773.0,53.0,2.1,16.6,307.0,360.14,280.51
2018,9,17,7,45,805.5,56.0,2.1,17.35,360.0,422.87,334.02
2018,9,17,8,0,838.0,59.0,2.1,18.1,413.0,488.65,387.73
2018,9,17,8,15,860.5,61.5,2.05,18.9,463.5,550.14,435.71
2018,9,17,8,30,883.0,64.0,2.0,19.7,514.0,611.98,481.85
2018,9,17,8,45,899.5,66.0,1.95,20.45,560.5,669.32,522.87
2018,9,17,9,0,916.0,68.0,1.9,21.2,607.0,725.71,559.68
2018,9,17,9,15,924.0,71.5,1.85,21.9,647.5,776.16,591.05
2018,9,17,9,30,932.0,75.0,1.8,22.6,688.0,824.34,620.12
2018,9,17,9,45,935.5,78.5,1.75,23.35,721.5,866.28,644.21
2018,9,17,10,0,939.0,82.0,1.7,24.1,755.0,905.16,665.82
2018,9,17,10,15,946.0,83.0,1.8,24.6,783.0,941.14,687.66
2018,9,17,10,30,953.0,84.0,1.9,25.1,811.0,973.93,707.33
2018,9,17,10,45,958.5,84.0,2.0,25.65,831.5,1000.8,723.04
2018,9,17,11,0,964.0,84.0,2.1,26.2,852.0,1024.05,736.49
2018,9,17,11,15,967.0,84.5,2.25,26.5,864.5,1041.67,747.77
2018,9,17,11,30,970.0,85.0,2.4,26.8,877.0,1055.36,756.69
2018,9,17,11,45,971.0,85.0,2.55,27.1,881.5,1062.5,761.58
2018,9,17,12,0,972.0,85.0,2.7,27.4,886.0,1065.55,764.03
2018,9,17,12,15,970.0,85.5,2.85,27.45,881.5,1062.08,763.22
2018,9,17,12,30,968.0,86.0,3.0,27.5,877.0,1054.54,759.94
2018,9,17,12,45,964.0,86.5,3.15,27.55,864.0,1041.02,752.9
2018,9,17,13,0,960.0,87.0,3.3,27.6,851.0,1023.61,743.38
2018,9,17,13,15,955.5,86.0,3.4,27.4,830.5,1000.26,730.35
2018,9,17,13,30,951.0,85.0,3.5,27.2,810.0,973.27,714.89
2018,9,17,13,45,944.5,83.5,3.6,27.05,782.0,940.43,695.3
2018,9,17,14,0,938.0,82.0,3.7,26.9,754.0,904.37,673.38
2018,9,17,14,15,928.5,81.0,3.8,26.55,719.0,863.35,648.34
2018,9,17,14,30,919.0,80.0,3.9,26.2,684.0,819.73,621.11
2018,9,17,14,45,906.5,77.5,4.0,25.85,642.5,769.83,588.98
2018,9,17,15,0,894.0,75.0,4.1,25.5,601.0,718.08,554.93
2018,9,17,15,15,876.5,72.5,4.1,25.5,554.5,661.49,514.92
2018,9,17,15,30,859.0,70.0,4.1,25.5,508.0,604.11,471.65
2018,9,17,15,45,834.5,67.5,4.2,24.45,457.5,542.37,425.71
2018,9,17,16,0,810.0,65.0,4.3,23.4,407.0,482.96,379.49
2018,9,17,16,15,776.0,61.0,4.3,22.65,354.0,416.53,325.37
2018,9,17,16,30,742.0,57.0,4.3,21.9,301.0,352.53,271.21
2018,9,17,16,45,689.5,52.5,4.3,21.15,247.5,284.79,212.68
2018,9,17,17,0,637.0,48.0,4.3,20.4,194.0,222.45,157.6
2018,9,17,17,15,543.0,42.0,4.2,19.5,143.5,155.88,101.21
2018,9,17,17,30,449.0,36.0,4.1,18.6,93.0,100.83,56.91
2018,9,17,17,45,281.0,24.0,4.0,17.7,54.0,45.33,16.2
2018,9,17,18,0,113.0,12.0,3.9,16.8,15.0,12.8,0.0
2018,9,17,18,15,56.5,6.0,3.8,16.3,7.5,0.0,0.0
2018,9,17,18,30,0.0,0.0,3.7,15.8,0.0,0.0,0.0
2018,9,17,18,45,0.0,0.0,3.55,15.25,0.0,0.0,0.0
2018,9,17,19,0,0.0,0.0,3.4,14.7,0.0,0.0,0.0
2018,9,17,19,15,0.0,0.0,3.3,14.45,0.0,0.0,0.0
2018,9,17,19,30,0.0,0.0,3.2,14.2,0.0,0.0,0.0
2018,9,17,19,45,0.0,0.0,3.1,13.9,0.0,0.0,0.0
2018,9,17,20,0,0.0,0.0,3.0,13.6,0.0,0.0,0.0
2018,9,17,20,15,0.0,0.0,2.95,13.5,0.0,0.0,0.0
2018,9,17,20,30,0.0,0.0,2.9,13.4,0.0,0.0,0.0
2018,9,17,20,45,0.0,0.0,2.85,13.25,0.0,0.0,0.0
2018,9,17,21,0,0.0,0.0,2.8,13.1,0.0,0.0,0.0
2018,9,17,21,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2018,9,17,21,30,0.0,0.0,2.7,12.9,0.0,0.0,0.0
2018,9,17,21,45,0.0,0.0,2.7,12.8,0.0,0.0,0.0
2018,9,17,22,0,0.0,0.0,2.7,12.7,0.0,0.0,0.0
2018,9,17,22,15,0.0,0.0,2.65,12.65,0.0,0.0,0.0
2018,9,17,22,30,0.0,0.0,2.6,12.6,0.0,0.0,0.0
2018,9,17,22,45,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2018,9,17,23,0,0.0,0.0,2.6,12.4,0.0,0.0,0.0
2018,9,17,23,15,0.0,0.0,2.55,12.3,0.0,0.0,0.0
2018,9,17,23,30,0.0,0.0,2.5,12.2,0.0,0.0,0.0
2018,9,17,23,45,0.0,0.0,2.45,12.1,0.0,0.0,0.0
2018,9,18,0,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,9,18,0,15,0.0,0.0,2.35,11.95,0.0,0.0,0.0
2018,9,18,0,30,0.0,0.0,2.3,11.9,0.0,0.0,0.0
2018,9,18,0,45,0.0,0.0,2.25,11.8,0.0,0.0,0.0
2018,9,18,1,0,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,9,18,1,15,0.0,0.0,2.1,11.65,0.0,0.0,0.0
2018,9,18,1,30,0.0,0.0,2.0,11.6,0.0,0.0,0.0
2018,9,18,1,45,0.0,0.0,1.95,11.55,0.0,0.0,0.0
2018,9,18,2,0,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,9,18,2,15,0.0,0.0,1.85,11.45,0.0,0.0,0.0
2018,9,18,2,30,0.0,0.0,1.8,11.4,0.0,0.0,0.0
2018,9,18,2,45,0.0,0.0,1.75,11.35,0.0,0.0,0.0
2018,9,18,3,0,0.0,0.0,1.7,11.3,0.0,0.0,0.0
2018,9,18,3,15,0.0,0.0,1.65,11.25,0.0,0.0,0.0
2018,9,18,3,30,0.0,0.0,1.6,11.2,0.0,0.0,0.0
2018,9,18,3,45,0.0,0.0,1.55,11.15,0.0,0.0,0.0
2018,9,18,4,0,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,9,18,4,15,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,9,18,4,30,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,9,18,4,45,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,9,18,5,0,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,9,18,5,15,0.0,0.0,1.6,11.3,0.0,0.0,0.0
2018,9,18,5,30,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2018,9,18,5,45,32.0,3.5,1.8,11.75,4.5,0.0,0.0
2018,9,18,6,0,64.0,7.0,1.9,12.0,9.0,7.48,0.0
2018,9,18,6,15,211.0,20.0,2.0,12.5,43.5,36.31,12.31
2018,9,18,6,30,358.0,33.0,2.1,13.0,78.0,85.56,49.61
2018,9,18,6,45,389.5,36.0,2.15,13.45,106.5,119.09,79.12
2018,9,18,7,0,421.0,39.0,2.2,13.9,135.0,156.07,113.18
2018,9,18,7,15,212.5,59.5,2.15,14.6,108.0,134.57,103.95
2018,9,18,7,30,4.0,80.0,2.1,15.3,81.0,76.37,59.23
2018,9,18,7,45,23.5,119.5,2.1,15.95,129.0,126.45,100.82
2018,9,18,8,0,43.0,159.0,2.1,16.6,177.0,177.63,142.42
2018,9,18,8,15,358.5,133.0,2.05,17.35,313.0,346.86,280.24
2018,9,18,8,30,674.0,107.0,2.0,18.1,449.0,535.65,427.28
2018,9,18,8,45,787.0,91.0,1.9,18.85,525.5,626.22,493.64
2018,9,18,9,0,900.0,75.0,1.8,19.6,602.0,722.27,560.45
2018,9,18,9,15,914.0,75.5,1.8,20.35,643.0,773.12,592.18
2018,9,18,9,30,928.0,76.0,1.8,21.1,684.0,822.21,622.41
2018,9,18,9,45,938.5,77.0,1.8,21.85,719.5,866.92,649.07
2018,9,18,10,0,949.0,78.0,1.8,22.6,755.0,909.06,673.56
2018,9,18,10,15,955.5,79.0,1.9,23.15,782.5,944.82,695.22
2018,9,18,10,30,962.0,80.0,2.0,23.7,810.0,977.31,714.69
2018,9,18,10,45,966.5,80.0,2.1,24.25,830.0,1003.34,729.95
2018,9,18,11,0,971.0,80.0,2.2,24.8,850.0,1025.69,742.91
2018,9,18,11,15,973.0,81.0,2.3,25.15,862.5,1042.91,753.26
2018,9,18,11,30,975.0,82.0,2.4,25.5,875.0,1056.15,761.22
2018,9,18,11,45,975.5,82.5,2.5,25.9,879.0,1063.28,765.3
2018,9,18,12,0,976.0,83.0,2.6,26.3,883.0,1066.31,766.96
2018,9,18,12,15,973.0,84.0,2.7,26.5,878.0,1062.31,764.91
