Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,28,12,0,578.0,197.0,2.4,27.9,647.0,805.55,596.1
2018,9,28,12,15,686.0,170.0,2.5,28.2,701.0,879.02,643.77
2018,9,28,12,30,794.0,143.0,2.6,28.5,755.0,943.07,685.38
2018,9,28,12,45,853.0,119.0,2.7,28.75,766.0,955.05,693.13
2018,9,28,13,0,912.0,95.0,2.8,29.0,777.0,970.43,703.7
2018,9,28,13,15,907.0,94.0,2.9,29.0,756.5,946.65,689.59
2018,9,28,13,30,902.0,93.0,3.0,29.0,736.0,919.46,673.51
2018,9,28,13,45,895.0,91.0,3.1,29.0,707.5,886.16,653.27
2018,9,28,14,0,888.0,89.0,3.2,29.0,679.0,849.89,630.85
2018,9,28,14,15,878.0,86.5,3.35,28.7,644.0,807.88,605.24
2018,9,28,14,30,868.0,84.0,3.5,28.4,609.0,763.53,577.52
2018,9,28,14,45,853.5,81.5,3.6,28.1,568.0,713.84,545.25
2018,9,28,15,0,839.0,79.0,3.7,27.8,527.0,666.48,513.83
2018,9,28,15,15,817.0,76.5,3.7,27.8,481.0,608.98,471.35
2018,9,28,15,30,795.0,74.0,3.7,27.8,435.0,551.37,427.59
2018,9,28,15,45,766.5,70.0,3.85,26.5,385.5,488.9,381.05
2018,9,28,16,0,738.0,66.0,4.0,25.2,336.0,427.72,333.3
2018,9,28,16,15,683.5,62.0,3.9,24.25,282.5,357.42,275.83
2018,9,28,16,30,629.0,58.0,3.8,23.3,229.0,292.66,221.05
2018,9,28,16,45,553.0,51.5,3.75,22.3,178.0,223.94,162.55
2018,9,28,17,0,477.0,45.0,3.7,21.3,127.0,163.81,111.04
2018,9,28,17,15,365.5,35.5,3.55,20.35,85.5,103.63,62.3
2018,9,28,17,30,254.0,26.0,3.4,19.4,44.0,55.67,19.76
2018,9,28,17,45,136.5,14.5,3.25,18.45,23.0,19.98,0.0
2018,9,28,18,0,19.0,3.0,3.1,17.5,2.0,0.0,0.0
2018,9,28,18,15,9.5,1.5,3.05,17.0,1.0,0.0,0.0
2018,9,28,18,30,0.0,0.0,3.0,16.5,0.0,0.0,0.0
2018,9,28,18,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2018,9,28,19,0,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2018,9,28,19,15,0.0,0.0,2.7,15.2,0.0,0.0,0.0
2018,9,28,19,30,0.0,0.0,2.6,14.9,0.0,0.0,0.0
2018,9,28,19,45,0.0,0.0,2.45,14.65,0.0,0.0,0.0
2018,9,28,20,0,0.0,0.0,2.3,14.4,0.0,0.0,0.0
2018,9,28,20,15,0.0,0.0,2.2,14.2,0.0,0.0,0.0
2018,9,28,20,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2018,9,28,20,45,0.0,0.0,2.05,13.85,0.0,0.0,0.0
2018,9,28,21,0,0.0,0.0,2.0,13.7,0.0,0.0,0.0
2018,9,28,21,15,0.0,0.0,1.9,13.6,0.0,0.0,0.0
2018,9,28,21,30,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2018,9,28,21,45,0.0,0.0,1.7,13.35,0.0,0.0,0.0
2018,9,28,22,0,0.0,0.0,1.6,13.2,0.0,0.0,0.0
2018,9,28,22,15,0.0,0.0,1.6,13.1,0.0,0.0,0.0
2018,9,28,22,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,9,28,22,45,0.0,0.0,1.6,12.95,0.0,0.0,0.0
2018,9,28,23,0,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,9,28,23,15,0.0,0.0,1.5,12.75,0.0,0.0,0.0
2018,9,28,23,30,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,9,28,23,45,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2018,9,29,0,0,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,9,29,0,15,0.0,0.0,1.1,12.35,0.0,0.0,0.0
2018,9,29,0,30,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,9,29,0,45,0.0,0.0,1.05,12.25,0.0,0.0,0.0
2018,9,29,1,0,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,9,29,1,15,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,9,29,1,30,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,9,29,1,45,0.0,0.0,1.0,12.15,0.0,0.0,0.0
2018,9,29,2,0,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,9,29,2,15,0.0,0.0,0.95,12.05,0.0,0.0,0.0
2018,9,29,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,9,29,2,45,0.0,0.0,0.85,11.95,0.0,0.0,0.0
2018,9,29,3,0,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,9,29,3,15,0.0,0.0,0.85,11.85,0.0,0.0,0.0
2018,9,29,3,30,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,9,29,3,45,0.0,0.0,0.95,11.75,0.0,0.0,0.0
2018,9,29,4,0,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,9,29,4,15,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,9,29,4,30,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,9,29,4,45,0.0,0.0,0.95,11.65,0.0,0.0,0.0
2018,9,29,5,0,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,9,29,5,15,0.0,0.0,0.95,11.75,0.0,0.0,0.0
2018,9,29,5,30,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,9,29,5,45,14.0,2.0,1.1,12.05,2.0,0.0,0.0
2018,9,29,6,0,28.0,4.0,1.2,12.2,4.0,3.81,0.0
2018,9,29,6,15,157.5,19.0,1.25,12.8,32.5,31.02,0.0
2018,9,29,6,30,287.0,34.0,1.3,13.4,61.0,79.1,44.48
2018,9,29,6,45,360.0,43.5,1.35,14.0,99.5,123.44,82.63
2018,9,29,7,0,433.0,53.0,1.4,14.6,138.0,176.65,128.57
2018,9,29,7,15,474.0,64.5,1.35,15.1,182.5,230.09,176.14
2018,9,29,7,30,515.0,76.0,1.3,15.6,227.0,287.93,226.41
2018,9,29,7,45,349.5,116.0,1.2,16.15,227.0,285.08,227.78
2018,9,29,8,0,184.0,156.0,1.1,16.7,227.0,253.32,203.17
2018,9,29,8,15,152.5,178.5,1.1,17.4,242.5,269.79,215.93
2018,9,29,8,30,121.0,201.0,1.1,18.1,258.0,282.74,224.89
2018,9,29,8,45,157.0,220.0,1.05,18.8,301.5,332.73,263.12
2018,9,29,9,0,193.0,239.0,1.0,19.5,345.0,385.86,302.56
2018,9,29,9,15,394.5,208.0,1.05,20.2,445.0,530.49,412.22
2018,9,29,9,30,596.0,177.0,1.1,20.9,545.0,677.03,517.74
2018,9,29,9,45,751.0,131.5,1.2,21.55,621.0,778.22,586.42
2018,9,29,10,0,906.0,86.0,1.3,22.2,697.0,875.96,649.29
2018,9,29,10,15,913.5,86.5,1.45,22.7,723.5,909.81,670.03
2018,9,29,10,30,921.0,87.0,1.6,23.2,750.0,940.56,689.43
2018,9,29,10,45,925.5,88.0,1.8,23.65,769.0,965.82,706.01
2018,9,29,11,0,930.0,89.0,2.0,24.1,788.0,987.52,720.3
2018,9,29,11,15,933.0,90.0,2.15,24.35,799.5,1004.11,731.31
2018,9,29,11,30,936.0,91.0,2.3,24.6,811.0,1016.88,739.99
2018,9,29,11,45,936.5,90.5,2.45,24.9,813.5,1021.62,743.48
2018,9,29,12,0,937.0,90.0,2.6,25.2,816.0,1022.42,744.58
2018,9,29,12,15,938.0,89.0,2.65,25.3,811.5,1019.17,742.8
2018,9,29,12,30,939.0,88.0,2.7,25.4,807.0,1011.97,738.63
2018,9,29,12,45,938.5,86.0,2.8,25.55,794.0,998.25,730.7
2018,9,29,13,0,938.0,84.0,2.9,25.7,781.0,980.66,720.34
2018,9,29,13,15,932.5,83.0,2.95,25.65,759.5,955.84,705.4
2018,9,29,13,30,927.0,82.0,3.0,25.6,738.0,927.54,688.18
2018,9,29,13,45,919.5,80.5,3.05,25.6,709.5,893.62,666.98
2018,9,29,14,0,912.0,79.0,3.1,25.6,681.0,856.68,643.6
2018,9,29,14,15,900.5,78.0,3.15,25.4,645.5,814.3,616.74
2018,9,29,14,30,889.0,77.0,3.2,25.2,610.0,769.62,587.91
2018,9,29,14,45,853.5,80.5,3.25,25.0,563.5,710.7,548.45
2018,9,29,15,0,818.0,84.0,3.3,24.8,517.0,655.94,510.69
2018,9,29,15,15,810.0,77.0,3.3,24.8,473.5,603.16,471.53
2018,9,29,15,30,802.0,70.0,3.3,24.8,430.0,548.95,430.04
2018,9,29,15,45,778.0,66.0,3.3,24.05,382.0,488.55,383.47
2018,9,29,16,0,754.0,62.0,3.3,23.3,334.0,428.95,335.6
2018,9,29,16,15,642.5,64.5,3.2,22.7,271.0,342.08,264.97
2018,9,29,16,30,531.0,67.0,3.1,22.1,208.0,266.15,202.01
2018,9,29,16,45,442.0,58.0,3.0,21.45,158.0,196.98,143.83
2018,9,29,17,0,353.0,49.0,2.9,20.8,108.0,138.18,94.54
2018,9,29,17,15,306.5,36.5,2.7,20.05,74.5,93.83,56.57
2018,9,29,17,30,260.0,24.0,2.5,19.3,41.0,53.32,14.61
2018,9,29,17,45,130.0,12.0,2.3,18.5,20.5,17.0,0.0
2018,9,29,18,0,0.0,0.0,2.1,17.7,0.0,0.0,0.0
2018,9,29,18,15,0.0,0.0,2.0,17.3,0.0,0.0,0.0
2018,9,29,18,30,0.0,0.0,1.9,16.9,0.0,0.0,0.0
2018,9,29,18,45,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2018,9,29,19,0,0.0,0.0,1.7,16.1,0.0,0.0,0.0
2018,9,29,19,15,0.0,0.0,1.65,15.85,0.0,0.0,0.0
2018,9,29,19,30,0.0,0.0,1.6,15.6,0.0,0.0,0.0
2018,9,29,19,45,0.0,0.0,1.55,15.4,0.0,0.0,0.0
2018,9,29,20,0,0.0,0.0,1.5,15.2,0.0,0.0,0.0
2018,9,29,20,15,0.0,0.0,1.45,15.05,0.0,0.0,0.0
2018,9,29,20,30,0.0,0.0,1.4,14.9,0.0,0.0,0.0
2018,9,29,20,45,0.0,0.0,1.35,14.75,0.0,0.0,0.0
2018,9,29,21,0,0.0,0.0,1.3,14.6,0.0,0.0,0.0
2018,9,29,21,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2018,9,29,21,30,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,9,29,21,45,0.0,0.0,1.15,14.3,0.0,0.0,0.0
2018,9,29,22,0,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,9,29,22,15,0.0,0.0,1.1,14.15,0.0,0.0,0.0
2018,9,29,22,30,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,9,29,22,45,0.0,0.0,1.05,14.1,0.0,0.0,0.0
2018,9,29,23,0,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,9,29,23,15,0.0,0.0,0.95,14.1,0.0,0.0,0.0
2018,9,29,23,30,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,9,29,23,45,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,9,30,0,0,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,9,30,0,15,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,9,30,0,30,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,9,30,0,45,0.0,0.0,0.85,14.1,0.0,0.0,0.0
2018,9,30,1,0,0.0,0.0,0.8,14.1,0.0,0.0,0.0
2018,9,30,1,15,0.0,0.0,0.8,14.1,0.0,0.0,0.0
2018,9,30,1,30,0.0,0.0,0.8,14.1,0.0,0.0,0.0
2018,9,30,1,45,0.0,0.0,0.8,14.05,0.0,0.0,0.0
2018,9,30,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2018,9,30,2,15,0.0,0.0,0.8,14.05,0.0,0.0,0.0
2018,9,30,2,30,0.0,0.0,0.8,14.1,0.0,0.0,0.0
2018,9,30,2,45,0.0,0.0,0.8,14.1,0.0,0.0,0.0
2018,9,30,3,0,0.0,0.0,0.8,14.1,0.0,0.0,0.0
2018,9,30,3,15,0.0,0.0,0.8,14.15,0.0,0.0,0.0
2018,9,30,3,30,0.0,0.0,0.8,14.2,0.0,0.0,0.0
2018,9,30,3,45,0.0,0.0,0.75,14.25,0.0,0.0,0.0
2018,9,30,4,0,0.0,0.0,0.7,14.3,0.0,0.0,0.0
2018,9,30,4,15,0.0,0.0,0.7,14.3,0.0,0.0,0.0
2018,9,30,4,30,0.0,0.0,0.7,14.3,0.0,0.0,0.0
2018,9,30,4,45,0.0,0.0,0.7,14.35,0.0,0.0,0.0
2018,9,30,5,0,0.0,0.0,0.7,14.4,0.0,0.0,0.0
2018,9,30,5,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2018,9,30,5,30,0.0,0.0,0.7,14.6,0.0,0.0,0.0
2018,9,30,5,45,19.0,3.0,0.7,14.65,2.5,0.0,0.0
2018,9,30,6,0,38.0,6.0,0.7,14.7,5.0,0.0,0.0
2018,9,30,6,15,124.5,19.5,0.8,14.9,28.5,28.12,0.0
2018,9,30,6,30,211.0,33.0,0.9,15.1,52.0,67.22,37.58
2018,9,30,6,45,350.0,43.5,1.05,15.3,100.0,121.57,80.93
2018,9,30,7,0,489.0,54.0,1.2,15.5,148.0,192.59,139.17
2018,9,30,7,15,378.5,78.0,1.25,15.95,164.0,210.97,161.85
2018,9,30,7,30,268.0,102.0,1.3,16.4,180.0,212.32,167.87
2018,9,30,7,45,281.5,123.0,1.4,16.9,218.5,256.64,205.39
2018,9,30,8,0,295.0,144.0,1.5,17.4,257.0,302.13,242.59
2018,9,30,8,15,422.5,138.5,1.5,18.1,324.0,390.93,313.0
2018,9,30,8,30,550.0,133.0,1.5,18.8,391.0,485.31,385.69
2018,9,30,8,45,575.0,142.5,1.5,19.55,435.5,544.46,428.65
2018,9,30,9,0,600.0,152.0,1.5,20.3,480.0,600.35,468.16
2018,9,30,9,15,606.0,161.5,1.35,20.8,513.5,642.5,495.82
2018,9,30,9,30,612.0,171.0,1.2,21.3,547.0,683.13,521.42
2018,9,30,9,45,645.0,170.0,1.05,21.8,585.5,733.13,553.02
2018,9,30,10,0,678.0,169.0,0.9,22.3,624.0,782.86,582.46
2018,9,30,10,15,721.0,159.0,0.85,22.55,660.0,830.84,611.34
2018,9,30,10,30,764.0,149.0,0.8,22.8,696.0,877.9,638.99
2018,9,30,10,45,806.0,136.0,0.7,23.0,726.5,915.24,659.09
2018,9,30,11,0,848.0,123.0,0.6,23.2,757.0,955.04,680.34
2018,9,30,11,15,860.0,120.0,0.65,23.35,771.0,966.41,686.98
2018,9,30,11,30,872.0,117.0,0.7,23.5,785.0,982.72,697.23
2018,9,30,11,45,739.5,177.0,0.75,23.65,745.0,938.9,670.25
2018,9,30,12,0,607.0,237.0,0.8,23.8,705.0,874.83,630.04
2018,9,30,12,15,433.0,290.5,0.75,23.75,623.0,757.47,550.03
2018,9,30,12,30,259.0,344.0,0.7,23.7,541.0,631.85,462.54
2018,9,30,12,45,375.5,291.0,0.7,23.7,571.0,680.57,500.92
2018,9,30,13,0,492.0,238.0,0.7,23.7,601.0,738.7,542.66
2018,9,30,13,15,455.0,258.0,0.7,23.65,586.5,715.73,525.89
2018,9,30,13,30,418.0,278.0,0.7,23.6,572.0,691.86,509.48
2018,9,30,13,45,336.5,280.0,0.7,23.6,510.5,599.45,445.99
2018,9,30,14,0,255.0,282.0,0.7,23.6,449.0,522.37,391.93
2018,9,30,14,15,212.5,267.5,0.8,23.5,401.5,452.05,343.29
2018,9,30,14,30,170.0,253.0,0.9,23.4,354.0,395.59,302.99
2018,9,30,14,45,141.0,230.5,1.0,23.25,310.5,343.06,264.89
2018,9,30,15,0,112.0,208.0,1.1,23.1,267.0,292.77,227.49
2018,9,30,15,15,73.0,177.5,1.1,23.1,214.5,222.73,173.54
2018,9,30,15,30,34.0,147.0,1.1,23.1,162.0,164.96,128.14
2018,9,30,15,45,84.5,133.0,1.35,22.7,164.5,181.13,142.21
2018,9,30,16,0,135.0,119.0,1.6,22.3,167.0,185.24,145.66
2018,9,30,16,15,138.0,109.5,1.5,21.85,152.0,168.92,131.83
2018,9,30,16,30,141.0,100.0,1.4,21.4,137.0,152.17,117.1
2018,9,30,16,45,107.0,79.0,1.35,20.95,103.5,112.02,83.77
2018,9,30,17,0,73.0,58.0,1.3,20.5,70.0,76.04,54.0
2018,9,30,17,15,44.0,38.5,1.25,20.05,45.0,46.75,29.68
2018,9,30,17,30,15.0,19.0,1.2,19.6,20.0,19.53,1.33
2018,9,30,17,45,7.5,9.5,1.15,19.1,10.0,9.36,0.0
2018,9,30,18,0,0.0,0.0,1.1,18.6,0.0,0.0,0.0
2018,9,30,18,15,0.0,0.0,1.05,18.4,0.0,0.0,0.0
2018,9,30,18,30,0.0,0.0,1.0,18.2,0.0,0.0,0.0
2018,9,30,18,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2018,9,30,19,0,0.0,0.0,1.0,17.8,0.0,0.0,0.0
2018,9,30,19,15,0.0,0.0,1.0,17.7,0.0,0.0,0.0
2018,9,30,19,30,0.0,0.0,1.0,17.6,0.0,0.0,0.0
2018,9,30,19,45,0.0,0.0,0.95,17.45,0.0,0.0,0.0
2018,9,30,20,0,0.0,0.0,0.9,17.3,0.0,0.0,0.0
2018,9,30,20,15,0.0,0.0,0.85,17.1,0.0,0.0,0.0
2018,9,30,20,30,0.0,0.0,0.8,16.9,0.0,0.0,0.0
2018,9,30,20,45,0.0,0.0,0.8,16.65,0.0,0.0,0.0
2018,9,30,21,0,0.0,0.0,0.8,16.4,0.0,0.0,0.0
2018,9,30,21,15,0.0,0.0,0.75,16.35,0.0,0.0,0.0
2018,9,30,21,30,0.0,0.0,0.7,16.3,0.0,0.0,0.0
2018,9,30,21,45,0.0,0.0,0.65,16.3,0.0,0.0,0.0
2018,9,30,22,0,0.0,0.0,0.6,16.3,0.0,0.0,0.0
2018,9,30,22,15,0.0,0.0,0.55,16.15,0.0,0.0,0.0
2018,9,30,22,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2018,9,30,22,45,0.0,0.0,0.5,15.9,0.0,0.0,0.0
2018,9,30,23,0,0.0,0.0,0.5,15.8,0.0,0.0,0.0
2018,9,30,23,15,0.0,0.0,0.45,15.75,0.0,0.0,0.0
2018,9,30,23,30,0.0,0.0,0.4,15.7,0.0,0.0,0.0
2018,9,30,23,45,0.0,0.0,0.35,15.6,0.0,0.0,0.0
2018,10,1,0,0,0.0,0.0,0.3,15.5,0.0,0.0,0.0
2018,10,1,0,15,0.0,0.0,0.25,15.45,0.0,0.0,0.0
2018,10,1,0,30,0.0,0.0,0.2,15.4,0.0,0.0,0.0
2018,10,1,0,45,0.0,0.0,0.15,15.35,0.0,0.0,0.0
2018,10,1,1,0,0.0,0.0,0.1,15.3,0.0,0.0,0.0
2018,10,1,1,15,0.0,0.0,0.2,15.25,0.0,0.0,0.0
2018,10,1,1,30,0.0,0.0,0.3,15.2,0.0,0.0,0.0
2018,10,1,1,45,0.0,0.0,0.35,15.15,0.0,0.0,0.0
2018,10,1,2,0,0.0,0.0,0.4,15.1,0.0,0.0,0.0
2018,10,1,2,15,0.0,0.0,0.45,15.05,0.0,0.0,0.0
2018,10,1,2,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2018,10,1,2,45,0.0,0.0,0.55,14.95,0.0,0.0,0.0
2018,10,1,3,0,0.0,0.0,0.6,14.9,0.0,0.0,0.0
2018,10,1,3,15,0.0,0.0,0.6,14.95,0.0,0.0,0.0
2018,10,1,3,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2018,10,1,3,45,0.0,0.0,0.6,15.05,0.0,0.0,0.0
2018,10,1,4,0,0.0,0.0,0.6,15.1,0.0,0.0,0.0
2018,10,1,4,15,0.0,0.0,0.6,15.15,0.0,0.0,0.0
2018,10,1,4,30,0.0,0.0,0.6,15.2,0.0,0.0,0.0
2018,10,1,4,45,0.0,0.0,0.65,15.25,0.0,0.0,0.0
2018,10,1,5,0,0.0,0.0,0.7,15.3,0.0,0.0,0.0
2018,10,1,5,15,0.0,0.0,0.7,15.35,0.0,0.0,0.0
2018,10,1,5,30,0.0,0.0,0.7,15.4,0.0,0.0,0.0
2018,10,1,5,45,17.5,3.0,0.7,15.5,2.5,0.0,0.0
2018,10,1,6,0,35.0,6.0,0.7,15.6,5.0,0.0,0.0
2018,10,1,6,15,146.5,18.5,0.65,15.95,29.5,28.87,0.0
2018,10,1,6,30,258.0,31.0,0.6,16.3,54.0,72.55,38.94
2018,10,1,6,45,353.0,41.5,0.6,16.7,95.5,120.35,79.14
2018,10,1,7,0,448.0,52.0,0.6,17.1,137.0,179.88,128.81
2018,10,1,7,15,506.0,60.5,0.6,17.7,184.0,236.61,177.86
2018,10,1,7,30,564.0,69.0,0.6,18.3,231.0,299.66,231.13
2018,10,1,7,45,612.5,74.5,0.65,18.9,281.5,361.19,282.03
2018,10,1,8,0,661.0,80.0,0.7,19.5,332.0,427.03,334.52
2018,10,1,8,15,731.0,76.0,0.8,20.45,389.0,497.12,388.39
2018,10,1,8,30,801.0,72.0,0.9,21.4,446.0,573.5,444.98
2018,10,1,8,45,822.0,74.5,1.0,22.3,490.5,629.93,485.13
2018,10,1,9,0,843.0,77.0,1.1,23.2,535.0,681.93,520.2
2018,10,1,9,15,860.0,78.0,1.15,23.9,575.0,732.12,552.01
2018,10,1,9,30,877.0,79.0,1.2,24.6,615.0,780.91,582.26
2018,10,1,9,45,890.0,79.5,1.25,25.35,649.0,824.14,608.16
2018,10,1,10,0,903.0,80.0,1.3,26.1,683.0,865.1,632.23
2018,10,1,10,15,911.0,80.5,1.35,26.6,709.0,899.1,652.16
2018,10,1,10,30,919.0,81.0,1.4,27.1,735.0,930.05,670.08
2018,10,1,10,45,924.5,81.5,1.45,27.6,754.0,955.43,684.42
2018,10,1,11,0,930.0,82.0,1.5,28.1,773.0,977.3,696.61
2018,10,1,11,15,932.5,82.5,1.6,28.35,784.0,992.65,706.21
2018,10,1,11,30,935.0,83.0,1.7,28.6,795.0,1004.18,713.59
2018,10,1,11,45,935.5,83.5,1.8,28.85,798.0,1009.89,717.48
2018,10,1,12,0,936.0,84.0,1.9,29.1,801.0,1011.65,719.07
2018,10,1,12,15,934.5,84.0,2.05,29.15,795.5,1006.95,717.92
2018,10,1,12,30,933.0,84.0,2.2,29.2,790.0,998.33,714.37
2018,10,1,12,45,929.5,83.0,2.3,29.3,776.0,982.81,705.8
2018,10,1,13,0,926.0,82.0,2.4,29.4,762.0,963.55,694.91
2018,10,1,13,15,914.5,83.5,2.45,29.3,739.0,936.21,678.89
2018,10,1,13,30,903.0,85.0,2.5,29.2,716.0,905.74,660.81
2018,10,1,13,45,900.5,81.5,2.6,29.1,689.0,874.41,642.44
2018,10,1,14,0,898.0,78.0,2.7,29.0,662.0,839.84,621.67
2018,10,1,14,15,879.5,78.5,2.65,28.8,624.5,794.04,592.3
2018,10,1,14,30,861.0,79.0,2.6,28.6,587.0,746.53,561.48
2018,10,1,14,45,710.5,112.0,2.6,28.4,511.5,645.95,492.34
2018,10,1,15,0,560.0,145.0,2.6,28.2,436.0,547.28,419.95
2018,10,1,15,15,612.5,119.5,2.6,28.2,411.0,524.47,404.23
2018,10,1,15,30,665.0,94.0,2.6,28.2,386.0,494.37,381.7
2018,10,1,15,45,576.0,97.0,2.55,27.5,328.5,414.73,320.93
2018,10,1,16,0,487.0,100.0,2.5,26.8,271.0,339.71,262.42
2018,10,1,16,15,436.5,89.0,2.35,26.1,224.0,278.4,213.01
2018,10,1,16,30,386.0,78.0,2.2,25.4,177.0,222.31,166.58
2018,10,1,16,45,329.0,64.5,2.05,24.65,135.5,167.3,120.65
2018,10,1,17,0,272.0,51.0,1.9,23.9,94.0,119.04,80.32
2018,10,1,17,15,189.5,36.0,1.75,23.1,60.5,72.17,42.77
2018,10,1,17,30,107.0,21.0,1.6,22.3,27.0,32.74,0.0
2018,10,1,17,45,53.5,10.5,1.45,21.5,13.5,12.06,0.0
2018,10,1,18,0,0.0,0.0,1.3,20.7,0.0,0.0,0.0
2018,10,1,18,15,0.0,0.0,1.25,20.35,0.0,0.0,0.0
2018,10,1,18,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2018,10,1,18,45,0.0,0.0,1.15,19.7,0.0,0.0,0.0
2018,10,1,19,0,0.0,0.0,1.1,19.4,0.0,0.0,0.0
2018,10,1,19,15,0.0,0.0,1.0,19.15,0.0,0.0,0.0
2018,10,1,19,30,0.0,0.0,0.9,18.9,0.0,0.0,0.0
2018,10,1,19,45,0.0,0.0,0.85,18.65,0.0,0.0,0.0
2018,10,1,20,0,0.0,0.0,0.8,18.4,0.0,0.0,0.0
2018,10,1,20,15,0.0,0.0,0.75,18.25,0.0,0.0,0.0
2018,10,1,20,30,0.0,0.0,0.7,18.1,0.0,0.0,0.0
2018,10,1,20,45,0.0,0.0,0.7,17.95,0.0,0.0,0.0
2018,10,1,21,0,0.0,0.0,0.7,17.8,0.0,0.0,0.0
2018,10,1,21,15,0.0,0.0,0.7,17.7,0.0,0.0,0.0
2018,10,1,21,30,0.0,0.0,0.7,17.6,0.0,0.0,0.0
2018,10,1,21,45,0.0,0.0,0.65,17.45,0.0,0.0,0.0
2018,10,1,22,0,0.0,0.0,0.6,17.3,0.0,0.0,0.0
2018,10,1,22,15,0.0,0.0,0.6,17.2,0.0,0.0,0.0
2018,10,1,22,30,0.0,0.0,0.6,17.1,0.0,0.0,0.0
2018,10,1,22,45,0.0,0.0,0.6,17.05,0.0,0.0,0.0
2018,10,1,23,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2018,10,1,23,15,0.0,0.0,0.6,16.95,0.0,0.0,0.0
2018,10,1,23,30,0.0,0.0,0.6,16.9,0.0,0.0,0.0
2018,10,1,23,45,0.0,0.0,0.6,16.85,0.0,0.0,0.0
2018,10,2,0,0,0.0,0.0,0.6,16.8,0.0,0.0,0.0
2018,10,2,0,15,0.0,0.0,0.6,16.75,0.0,0.0,0.0
2018,10,2,0,30,0.0,0.0,0.6,16.7,0.0,0.0,0.0
2018,10,2,0,45,0.0,0.0,0.6,16.7,0.0,0.0,0.0
2018,10,2,1,0,0.0,0.0,0.6,16.7,0.0,0.0,0.0
2018,10,2,1,15,0.0,0.0,0.6,16.7,0.0,0.0,0.0
2018,10,2,1,30,0.0,0.0,0.6,16.7,0.0,0.0,0.0
2018,10,2,1,45,0.0,0.0,0.6,16.75,0.0,0.0,0.0
2018,10,2,2,0,0.0,0.0,0.6,16.8,0.0,0.0,0.0
2018,10,2,2,15,0.0,0.0,0.6,16.8,0.0,0.0,0.0
2018,10,2,2,30,0.0,0.0,0.6,16.8,0.0,0.0,0.0
2018,10,2,2,45,0.0,0.0,0.6,16.8,0.0,0.0,0.0
2018,10,2,3,0,0.0,0.0,0.6,16.8,0.0,0.0,0.0
2018,10,2,3,15,0.0,0.0,0.6,16.8,0.0,0.0,0.0
2018,10,2,3,30,0.0,0.0,0.6,16.8,0.0,0.0,0.0
2018,10,2,3,45,0.0,0.0,0.6,16.8,0.0,0.0,0.0
2018,10,2,4,0,0.0,0.0,0.6,16.8,0.0,0.0,0.0
2018,10,2,4,15,0.0,0.0,0.6,16.8,0.0,0.0,0.0
2018,10,2,4,30,0.0,0.0,0.6,16.8,0.0,0.0,0.0
2018,10,2,4,45,0.0,0.0,0.6,16.75,0.0,0.0,0.0
2018,10,2,5,0,0.0,0.0,0.6,16.7,0.0,0.0,0.0
2018,10,2,5,15,0.0,0.0,0.55,16.75,0.0,0.0,0.0
2018,10,2,5,30,0.0,0.0,0.5,16.8,0.0,0.0,0.0
2018,10,2,5,45,9.0,1.5,0.5,16.8,1.5,0.0,0.0
2018,10,2,6,0,18.0,3.0,0.5,16.8,3.0,0.0,0.0
2018,10,2,6,15,37.5,17.0,0.55,17.15,19.5,19.09,0.0
2018,10,2,6,30,57.0,31.0,0.6,17.5,36.0,40.08,21.87
2018,10,2,6,45,126.5,48.5,0.6,17.85,69.5,77.99,53.29
2018,10,2,7,0,196.0,66.0,0.6,18.2,103.0,122.74,89.88
2018,10,2,7,15,223.5,84.0,0.5,18.75,138.0,162.9,124.21
2018,10,2,7,30,251.0,102.0,0.4,19.3,173.0,206.22,160.4
2018,10,2,7,45,190.0,120.5,0.3,19.85,180.5,213.92,167.85
2018,10,2,8,0,129.0,139.0,0.2,20.4,188.0,208.34,163.55
2018,10,2,8,15,85.5,137.0,0.45,21.2,171.0,188.92,148.29
2018,10,2,8,30,42.0,135.0,0.7,22.0,154.0,158.27,123.34
2018,10,2,8,45,97.5,180.0,0.95,22.8,231.0,251.37,196.78
2018,10,2,9,0,153.0,225.0,1.2,23.6,308.0,343.44,266.79
2018,10,2,9,15,238.5,232.5,1.35,24.25,372.5,431.47,332.78
2018,10,2,9,30,324.0,240.0,1.5,24.9,437.0,516.67,395.2
2018,10,2,9,45,439.0,215.5,1.65,25.55,498.0,608.22,461.6
2018,10,2,10,0,554.0,191.0,1.8,26.2,559.0,694.88,523.15
2018,10,2,10,15,662.0,163.5,1.9,26.6,620.0,782.87,583.08
2018,10,2,10,30,770.0,136.0,2.0,27.0,681.0,863.25,635.15
2018,10,2,10,45,794.5,132.5,2.05,27.45,707.5,899.07,656.53
2018,10,2,11,0,819.0,129.0,2.1,27.9,734.0,932.46,676.62
2018,10,2,11,15,765.5,154.0,2.2,28.1,726.0,919.8,668.08
2018,10,2,11,30,712.0,179.0,2.3,28.3,718.0,908.82,661.14
2018,10,2,11,45,650.5,201.0,2.4,28.55,695.0,876.93,640.38
2018,10,2,12,0,589.0,223.0,2.5,28.8,672.0,841.11,616.35
2018,10,2,12,15,664.0,191.0,2.6,28.9,693.5,877.09,641.84
2018,10,2,12,30,739.0,159.0,2.7,29.0,715.0,907.94,662.61
2018,10,2,12,45,788.0,138.5,2.75,29.15,722.0,917.46,668.98
2018,10,2,13,0,837.0,118.0,2.8,29.3,729.0,927.24,675.85
2018,10,2,13,15,812.5,125.0,2.9,29.25,704.0,895.54,656.45
2018,10,2,13,30,788.0,132.0,3.0,29.2,679.0,861.39,635.57
2018,10,2,13,45,763.0,133.5,3.1,29.15,645.0,818.79,608.73
2018,10,2,14,0,738.0,135.0,3.2,29.1,611.0,778.46,583.13
2018,10,2,14,15,768.0,116.0,3.3,28.85,587.5,751.07,566.63
2018,10,2,14,30,798.0,97.0,3.4,28.6,564.0,722.19,548.81
2018,10,2,14,45,750.5,102.0,3.5,28.35,516.0,659.56,506.53
2018,10,2,15,0,703.0,107.0,3.6,28.1,468.0,600.57,463.99
2018,10,2,15,15,728.5,90.0,3.6,28.1,434.0,561.02,435.04
2018,10,2,15,30,754.0,73.0,3.6,28.1,400.0,518.97,402.93
2018,10,2,15,45,709.5,71.0,3.7,27.1,349.5,452.81,352.48
2018,10,2,16,0,665.0,69.0,3.8,26.1,299.0,390.57,303.17
2018,10,2,16,15,629.0,61.5,3.7,25.35,251.0,328.52,251.73
2018,10,2,16,30,593.0,54.0,3.6,24.6,203.0,269.61,201.15
2018,10,2,16,45,498.0,48.5,3.5,23.85,153.5,199.64,142.26
2018,10,2,17,0,403.0,43.0,3.4,23.1,104.0,140.57,92.88
2018,10,2,17,15,286.0,31.5,3.1,22.35,66.5,83.42,47.14
2018,10,2,17,30,169.0,20.0,2.8,21.6,29.0,37.72,0.0
2018,10,2,17,45,84.5,10.0,2.55,20.8,14.5,12.61,0.0
2018,10,2,18,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2018,10,2,18,15,0.0,0.0,2.2,19.7,0.0,0.0,0.0
2018,10,2,18,30,0.0,0.0,2.1,19.4,0.0,0.0,0.0
2018,10,2,18,45,0.0,0.0,2.0,19.05,0.0,0.0,0.0
2018,10,2,19,0,0.0,0.0,1.9,18.7,0.0,0.0,0.0
2018,10,2,19,15,0.0,0.0,1.8,18.5,0.0,0.0,0.0
2018,10,2,19,30,0.0,0.0,1.7,18.3,0.0,0.0,0.0
2018,10,2,19,45,0.0,0.0,1.6,18.15,0.0,0.0,0.0
2018,10,2,20,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2018,10,2,20,15,0.0,0.0,1.45,17.8,0.0,0.0,0.0
2018,10,2,20,30,0.0,0.0,1.4,17.6,0.0,0.0,0.0
2018,10,2,20,45,0.0,0.0,1.35,17.45,0.0,0.0,0.0
2018,10,2,21,0,0.0,0.0,1.3,17.3,0.0,0.0,0.0
2018,10,2,21,15,0.0,0.0,1.3,17.2,0.0,0.0,0.0
2018,10,2,21,30,0.0,0.0,1.3,17.1,0.0,0.0,0.0
2018,10,2,21,45,0.0,0.0,1.25,16.95,0.0,0.0,0.0
2018,10,2,22,0,0.0,0.0,1.2,16.8,0.0,0.0,0.0
2018,10,2,22,15,0.0,0.0,1.2,16.7,0.0,0.0,0.0
2018,10,2,22,30,0.0,0.0,1.2,16.6,0.0,0.0,0.0
2018,10,2,22,45,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2018,10,2,23,0,0.0,0.0,1.1,16.4,0.0,0.0,0.0
2018,10,2,23,15,0.0,0.0,1.1,16.45,0.0,0.0,0.0
2018,10,2,23,30,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2018,10,2,23,45,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2018,10,3,0,0,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2018,10,3,0,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2018,10,3,0,30,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2018,10,3,0,45,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2018,10,3,1,0,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2018,10,3,1,15,0.0,0.0,1.2,16.55,0.0,0.0,0.0
2018,10,3,1,30,0.0,0.0,1.2,16.6,0.0,0.0,0.0
2018,10,3,1,45,0.0,0.0,1.2,16.65,0.0,0.0,0.0
2018,10,3,2,0,0.0,0.0,1.2,16.7,0.0,0.0,0.0
2018,10,3,2,15,0.0,0.0,1.2,16.7,0.0,0.0,0.0
2018,10,3,2,30,0.0,0.0,1.2,16.7,0.0,0.0,0.0
2018,10,3,2,45,0.0,0.0,1.15,16.75,0.0,0.0,0.0
2018,10,3,3,0,0.0,0.0,1.1,16.8,0.0,0.0,0.0
2018,10,3,3,15,0.0,0.0,1.1,16.8,0.0,0.0,0.0
2018,10,3,3,30,0.0,0.0,1.1,16.8,0.0,0.0,0.0
2018,10,3,3,45,0.0,0.0,1.05,16.8,0.0,0.0,0.0
2018,10,3,4,0,0.0,0.0,1.0,16.8,0.0,0.0,0.0
2018,10,3,4,15,0.0,0.0,1.05,16.75,0.0,0.0,0.0
2018,10,3,4,30,0.0,0.0,1.1,16.7,0.0,0.0,0.0
2018,10,3,4,45,0.0,0.0,1.15,16.7,0.0,0.0,0.0
2018,10,3,5,0,0.0,0.0,1.2,16.7,0.0,0.0,0.0
2018,10,3,5,15,0.0,0.0,1.25,16.75,0.0,0.0,0.0
2018,10,3,5,30,0.0,0.0,1.3,16.8,0.0,0.0,0.0
2018,10,3,5,45,6.0,1.0,1.35,16.85,1.0,0.0,0.0
2018,10,3,6,0,12.0,2.0,1.4,16.9,2.0,0.0,0.0
2018,10,3,6,15,6.0,6.0,1.65,17.25,6.0,6.18,0.0
2018,10,3,6,30,0.0,10.0,1.9,17.6,10.0,9.26,1.07
2018,10,3,6,45,0.0,15.0,2.1,18.0,15.0,13.9,5.76
2018,10,3,7,0,0.0,20.0,2.3,18.4,20.0,18.54,9.87
2018,10,3,7,15,0.0,23.5,2.5,18.8,23.5,21.79,12.72
2018,10,3,7,30,0.0,27.0,2.7,19.2,27.0,25.04,15.49
2018,10,3,7,45,0.0,23.5,2.85,19.6,23.5,21.79,12.72
2018,10,3,8,0,0.0,20.0,3.0,20.0,20.0,18.55,9.94
2018,10,3,8,15,0.0,20.5,3.2,20.55,20.5,19.02,10.26
2018,10,3,8,30,0.0,21.0,3.4,21.1,21.0,19.49,10.57
2018,10,3,8,45,0.0,34.5,3.6,21.65,34.5,32.05,20.86
2018,10,3,9,0,0.0,48.0,3.8,22.2,48.0,44.64,31.03
2018,10,3,9,15,3.0,112.5,3.9,22.6,114.5,107.77,82.07
2018,10,3,9,30,6.0,177.0,4.0,23.0,181.0,173.74,134.21
2018,10,3,9,45,55.0,225.0,4.05,23.4,261.5,271.59,211.66
2018,10,3,10,0,104.0,273.0,4.1,23.8,342.0,378.27,293.65
2018,10,3,10,15,208.5,293.5,4.15,23.9,438.0,495.87,384.0
2018,10,3,10,30,313.0,314.0,4.2,24.0,534.0,631.3,484.5
2018,10,3,10,45,275.5,328.5,4.2,24.15,526.0,620.02,473.8
2018,10,3,11,0,238.0,343.0,4.2,24.3,518.0,592.53,452.36
2018,10,3,11,15,180.0,348.0,4.15,24.2,481.5,546.02,416.73
2018,10,3,11,30,122.0,353.0,4.1,24.1,445.0,497.44,379.33
2018,10,3,11,45,103.5,347.0,4.1,24.05,425.0,459.33,351.01
2018,10,3,12,0,85.0,341.0,4.1,24.0,405.0,434.76,332.39
2018,10,3,12,15,115.5,351.0,4.0,23.75,437.5,489.17,373.84
2018,10,3,12,30,146.0,361.0,3.9,23.5,470.0,528.59,403.77
2018,10,3,12,45,95.0,328.5,3.85,23.3,399.0,428.54,328.92
2018,10,3,13,0,44.0,296.0,3.8,23.1,328.0,343.85,264.4
2018,10,3,13,15,42.0,284.0,3.7,22.9,314.0,328.15,253.1
2018,10,3,13,30,40.0,272.0,3.6,22.7,300.0,312.46,241.57
2018,10,3,13,45,89.5,281.0,3.5,22.5,339.5,363.9,282.98
2018,10,3,14,0,139.0,290.0,3.4,22.3,379.0,423.48,329.71
2018,10,3,14,15,122.5,270.5,3.3,22.2,345.5,383.88,299.65
2018,10,3,14,30,106.0,251.0,3.2,22.1,312.0,335.4,262.93
2018,10,3,14,45,60.5,207.5,3.1,21.95,242.0,251.91,197.8
2018,10,3,15,0,15.0,164.0,3.0,21.8,172.0,166.96,130.21
2018,10,3,15,15,24.0,157.0,3.0,21.8,168.0,170.91,134.05
2018,10,3,15,30,33.0,150.0,3.0,21.8,164.0,167.98,132.12
2018,10,3,15,45,37.5,121.5,2.8,21.55,135.5,139.07,109.1
2018,10,3,16,0,42.0,93.0,2.6,21.3,107.0,109.93,85.45
2018,10,3,16,15,22.5,72.5,2.35,21.0,80.0,79.14,60.1
2018,10,3,16,30,3.0,52.0,2.1,20.7,53.0,49.36,35.53
2018,10,3,16,45,1.5,45.0,1.9,20.45,45.5,42.3,29.47
2018,10,3,17,0,0.0,38.0,1.7,20.2,38.0,35.54,23.45
2018,10,3,17,15,0.0,23.5,1.5,19.75,23.5,21.82,11.14
2018,10,3,17,30,0.0,9.0,1.3,19.3,9.0,8.34,0.0
2018,10,3,17,45,0.0,4.5,1.05,18.85,4.5,4.29,0.0
2018,10,3,18,0,0.0,0.0,0.8,18.4,0.0,0.0,0.0
2018,10,3,18,15,0.0,0.0,0.75,18.2,0.0,0.0,0.0
2018,10,3,18,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2018,10,3,18,45,0.0,0.0,0.7,17.75,0.0,0.0,0.0
2018,10,3,19,0,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2018,10,3,19,15,0.0,0.0,0.7,17.35,0.0,0.0,0.0
2018,10,3,19,30,0.0,0.0,0.7,17.2,0.0,0.0,0.0
2018,10,3,19,45,0.0,0.0,0.7,17.05,0.0,0.0,0.0
2018,10,3,20,0,0.0,0.0,0.7,16.9,0.0,0.0,0.0
2018,10,3,20,15,0.0,0.0,0.7,16.8,0.0,0.0,0.0
2018,10,3,20,30,0.0,0.0,0.7,16.7,0.0,0.0,0.0
2018,10,3,20,45,0.0,0.0,0.75,16.6,0.0,0.0,0.0
2018,10,3,21,0,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2018,10,3,21,15,0.0,0.0,0.8,16.4,0.0,0.0,0.0
2018,10,3,21,30,0.0,0.0,0.8,16.3,0.0,0.0,0.0
2018,10,3,21,45,0.0,0.0,0.8,16.25,0.0,0.0,0.0
2018,10,3,22,0,0.0,0.0,0.8,16.2,0.0,0.0,0.0
2018,10,3,22,15,0.0,0.0,0.8,16.1,0.0,0.0,0.0
2018,10,3,22,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2018,10,3,22,45,0.0,0.0,0.8,15.95,0.0,0.0,0.0
2018,10,3,23,0,0.0,0.0,0.8,15.9,0.0,0.0,0.0
2018,10,3,23,15,0.0,0.0,0.8,15.85,0.0,0.0,0.0
2018,10,3,23,30,0.0,0.0,0.8,15.8,0.0,0.0,0.0
2018,10,3,23,45,0.0,0.0,0.8,15.7,0.0,0.0,0.0
2018,10,4,0,0,0.0,0.0,0.8,15.6,0.0,0.0,0.0
2018,10,4,0,15,0.0,0.0,0.85,15.65,0.0,0.0,0.0
2018,10,4,0,30,0.0,0.0,0.9,15.7,0.0,0.0,0.0
2018,10,4,0,45,0.0,0.0,0.9,15.7,0.0,0.0,0.0
2018,10,4,1,0,0.0,0.0,0.9,15.7,0.0,0.0,0.0
2018,10,4,1,15,0.0,0.0,0.9,15.65,0.0,0.0,0.0
2018,10,4,1,30,0.0,0.0,0.9,15.6,0.0,0.0,0.0
2018,10,4,1,45,0.0,0.0,0.9,15.55,0.0,0.0,0.0
2018,10,4,2,0,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2018,10,4,2,15,0.0,0.0,0.85,15.45,0.0,0.0,0.0
2018,10,4,2,30,0.0,0.0,0.8,15.4,0.0,0.0,0.0
2018,10,4,2,45,0.0,0.0,0.8,15.3,0.0,0.0,0.0
2018,10,4,3,0,0.0,0.0,0.8,15.2,0.0,0.0,0.0
2018,10,4,3,15,0.0,0.0,0.75,15.1,0.0,0.0,0.0
2018,10,4,3,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2018,10,4,3,45,0.0,0.0,0.7,14.9,0.0,0.0,0.0
2018,10,4,4,0,0.0,0.0,0.7,14.8,0.0,0.0,0.0
2018,10,4,4,15,0.0,0.0,0.7,14.7,0.0,0.0,0.0
2018,10,4,4,30,0.0,0.0,0.7,14.6,0.0,0.0,0.0
2018,10,4,4,45,0.0,0.0,0.7,14.55,0.0,0.0,0.0
2018,10,4,5,0,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2018,10,4,5,15,0.0,0.0,0.7,14.55,0.0,0.0,0.0
2018,10,4,5,30,0.0,0.0,0.7,14.6,0.0,0.0,0.0
2018,10,4,5,45,13.0,2.0,0.7,14.6,1.5,0.0,0.0
2018,10,4,6,0,26.0,4.0,0.7,14.6,3.0,0.0,0.0
2018,10,4,6,15,181.0,15.5,0.85,15.1,28.5,28.73,0.0
2018,10,4,6,30,336.0,27.0,1.0,15.6,54.0,79.15,38.02
2018,10,4,6,45,444.5,34.5,1.15,16.1,98.0,132.11,84.88
2018,10,4,7,0,553.0,42.0,1.3,16.6,142.0,197.41,140.1
2018,10,4,7,15,336.0,66.5,1.35,17.1,133.0,185.67,141.42
2018,10,4,7,30,119.0,91.0,1.4,17.6,124.0,139.5,109.6
2018,10,4,7,45,61.5,93.0,1.45,18.1,110.0,118.1,93.08
2018,10,4,8,0,4.0,95.0,1.5,18.6,96.0,91.49,70.91
2018,10,4,8,15,5.0,112.5,1.6,19.25,114.5,109.2,85.15
2018,10,4,8,30,6.0,130.0,1.7,19.9,133.0,127.08,99.23
2018,10,4,8,45,21.0,167.5,1.75,20.5,178.5,174.46,137.05
2018,10,4,9,0,36.0,205.0,1.8,21.1,224.0,231.76,181.79
2018,10,4,9,15,44.5,221.0,1.85,21.55,246.5,256.33,200.25
2018,10,4,9,30,53.0,237.0,1.9,22.0,269.0,281.58,219.15
2018,10,4,9,45,53.5,247.0,2.0,22.45,280.5,294.36,228.17
2018,10,4,10,0,54.0,257.0,2.1,22.9,292.0,307.08,237.13
2018,10,4,10,15,76.0,273.0,2.15,23.2,325.0,345.12,265.95
2018,10,4,10,30,98.0,289.0,2.2,23.5,358.0,384.19,295.1
2018,10,4,10,45,135.0,284.5,2.3,23.75,382.0,428.23,328.39
2018,10,4,11,0,172.0,280.0,2.4,24.0,406.0,460.54,352.88
2018,10,4,11,15,137.5,261.5,2.5,24.05,363.0,409.67,314.41
2018,10,4,11,30,103.0,243.0,2.6,24.1,320.0,357.53,274.84
2018,10,4,11,45,97.5,244.5,2.75,24.15,317.5,354.39,272.57
2018,10,4,12,0,92.0,246.0,2.9,24.2,315.0,350.77,269.75
2018,10,4,12,15,94.5,237.5,3.0,24.1,308.0,343.49,264.73
2018,10,4,12,30,97.0,229.0,3.1,24.0,301.0,335.76,259.39
2018,10,4,12,45,346.5,218.0,3.25,23.9,468.5,584.96,451.99
2018,10,4,13,0,596.0,207.0,3.4,23.8,636.0,803.24,611.86
2018,10,4,13,15,529.0,215.5,3.45,23.6,588.0,733.66,561.28
2018,10,4,13,30,462.0,224.0,3.5,23.4,540.0,670.07,515.91
2018,10,4,13,45,415.0,219.0,3.6,23.2,494.0,610.32,473.32
2018,10,4,14,0,368.0,214.0,3.7,23.0,448.0,551.72,430.7
2018,10,4,14,15,559.0,161.5,3.65,22.75,494.0,635.93,498.13
2018,10,4,14,30,750.0,109.0,3.6,22.5,540.0,695.74,544.76
2018,10,4,14,45,741.0,101.5,3.6,22.25,501.5,648.7,511.37
2018,10,4,15,0,732.0,94.0,3.6,22.0,463.0,600.12,475.66
2018,10,4,15,15,709.5,90.0,3.6,22.0,420.0,547.28,435.06
2018,10,4,15,30,687.0,86.0,3.6,22.0,377.0,493.06,392.33
2018,10,4,15,45,647.5,81.0,3.5,21.55,328.5,429.67,341.68
2018,10,4,16,0,608.0,76.0,3.4,21.1,280.0,369.08,291.72
2018,10,4,16,15,583.0,67.0,3.25,20.8,236.0,313.14,243.68
2018,10,4,16,30,558.0,58.0,3.1,20.5,192.0,259.16,195.77
2018,10,4,16,45,477.5,50.0,3.0,20.15,145.0,193.07,138.76
2018,10,4,17,0,397.0,42.0,2.9,19.8,98.0,136.26,90.06
2018,10,4,17,15,265.5,30.5,2.7,19.4,61.0,77.93,42.49
2018,10,4,17,30,134.0,19.0,2.5,19.0,24.0,30.29,0.0
2018,10,4,17,45,67.0,9.5,2.35,18.6,12.0,0.0,0.0
2018,10,4,18,0,0.0,0.0,2.2,18.2,0.0,0.0,0.0
2018,10,4,18,15,0.0,0.0,2.15,17.9,0.0,0.0,0.0
2018,10,4,18,30,0.0,0.0,2.1,17.6,0.0,0.0,0.0
2018,10,4,18,45,0.0,0.0,2.05,17.3,0.0,0.0,0.0
2018,10,4,19,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2018,10,4,19,15,0.0,0.0,2.0,16.75,0.0,0.0,0.0
2018,10,4,19,30,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2018,10,4,19,45,0.0,0.0,2.05,16.2,0.0,0.0,0.0
2018,10,4,20,0,0.0,0.0,2.1,15.9,0.0,0.0,0.0
2018,10,4,20,15,0.0,0.0,2.05,15.7,0.0,0.0,0.0
2018,10,4,20,30,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2018,10,4,20,45,0.0,0.0,2.0,15.25,0.0,0.0,0.0
2018,10,4,21,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2018,10,4,21,15,0.0,0.0,1.9,14.8,0.0,0.0,0.0
2018,10,4,21,30,0.0,0.0,1.8,14.6,0.0,0.0,0.0
2018,10,4,21,45,0.0,0.0,1.75,14.4,0.0,0.0,0.0
2018,10,4,22,0,0.0,0.0,1.7,14.2,0.0,0.0,0.0
2018,10,4,22,15,0.0,0.0,1.7,14.05,0.0,0.0,0.0
2018,10,4,22,30,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,10,4,22,45,0.0,0.0,1.65,13.7,0.0,0.0,0.0
2018,10,4,23,0,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2018,10,4,23,15,0.0,0.0,1.6,13.35,0.0,0.0,0.0
2018,10,4,23,30,0.0,0.0,1.6,13.2,0.0,0.0,0.0
2018,10,4,23,45,0.0,0.0,1.55,13.05,0.0,0.0,0.0
2018,10,5,0,0,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,10,5,0,15,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,10,5,0,30,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,10,5,0,45,0.0,0.0,1.45,12.55,0.0,0.0,0.0
2018,10,5,1,0,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,10,5,1,15,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,10,5,1,30,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,10,5,1,45,0.0,0.0,1.35,12.1,0.0,0.0,0.0
2018,10,5,2,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,10,5,2,15,0.0,0.0,1.35,11.9,0.0,0.0,0.0
2018,10,5,2,30,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,10,5,2,45,0.0,0.0,1.4,11.75,0.0,0.0,0.0
2018,10,5,3,0,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,10,5,3,15,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,10,5,3,30,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,10,5,3,45,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,10,5,4,0,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,10,5,4,15,0.0,0.0,1.0,11.25,0.0,0.0,0.0
2018,10,5,4,30,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,10,5,4,45,0.0,0.0,0.95,11.15,0.0,0.0,0.0
2018,10,5,5,0,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,10,5,5,15,0.0,0.0,0.95,11.2,0.0,0.0,0.0
2018,10,5,5,30,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,10,5,5,45,12.5,2.0,1.1,11.35,1.5,0.0,0.0
2018,10,5,6,0,25.0,4.0,1.2,11.4,3.0,0.0,0.0
2018,10,5,6,15,183.0,15.5,1.4,11.95,28.0,28.92,0.0
2018,10,5,6,30,341.0,27.0,1.6,12.5,53.0,79.6,37.2
2018,10,5,6,45,456.0,34.0,1.8,13.05,98.0,134.03,86.89
2018,10,5,7,0,571.0,41.0,2.0,13.6,143.0,200.45,143.82
2018,10,5,7,15,477.0,61.5,2.0,14.25,165.0,228.52,175.33
2018,10,5,7,30,383.0,82.0,2.0,14.9,187.0,241.38,191.6
2018,10,5,7,45,410.0,97.5,2.0,15.5,230.5,293.13,236.07
2018,10,5,8,0,437.0,113.0,2.0,16.1,274.0,347.26,280.95
2018,10,5,8,15,628.0,90.5,1.9,16.85,356.5,456.86,368.36
2018,10,5,8,30,819.0,68.0,1.8,17.6,439.0,578.54,461.8
2018,10,5,8,45,849.0,68.0,1.7,18.35,486.0,634.83,502.2
2018,10,5,9,0,879.0,68.0,1.6,19.1,533.0,694.67,542.47
2018,10,5,9,15,891.5,70.0,1.5,19.9,572.0,743.83,572.74
2018,10,5,9,30,904.0,72.0,1.4,20.7,611.0,791.12,600.83
2018,10,5,9,45,912.5,74.0,1.35,21.5,643.5,833.01,625.02
2018,10,5,10,0,921.0,76.0,1.3,22.3,676.0,872.22,646.91
2018,10,5,10,15,913.0,82.0,1.4,22.9,697.0,898.7,662.65
2018,10,5,10,30,905.0,88.0,1.5,23.5,718.0,921.22,675.92
2018,10,5,10,45,847.0,116.0,1.65,24.1,717.5,926.21,678.51
2018,10,5,11,0,789.0,144.0,1.8,24.7,717.0,917.71,672.53
2018,10,5,11,15,866.5,112.0,1.95,25.0,750.0,958.0,699.29
2018,10,5,11,30,944.0,80.0,2.1,25.3,783.0,1003.64,728.84
2018,10,5,11,45,943.5,80.5,2.2,25.65,785.0,1008.08,731.18
2018,10,5,12,0,943.0,81.0,2.3,26.0,787.0,1008.55,731.53
2018,10,5,12,15,938.5,82.5,2.4,26.1,780.5,1002.37,728.47
2018,10,5,12,30,934.0,84.0,2.5,26.2,774.0,992.3,723.05
2018,10,5,12,45,922.0,87.5,2.55,26.35,758.0,973.67,711.55
2018,10,5,13,0,910.0,91.0,2.6,26.5,742.0,951.57,697.91
2018,10,5,13,15,851.0,110.5,2.65,26.4,705.0,909.06,671.46
2018,10,5,13,30,792.0,130.0,2.7,26.3,668.0,857.74,638.93
2018,10,5,13,45,760.0,133.0,2.75,26.25,631.5,814.58,611.42
2018,10,5,14,0,728.0,136.0,2.8,26.2,595.0,766.6,580.13
2018,10,5,14,15,731.0,125.0,2.95,26.0,563.5,729.77,557.07
2018,10,5,14,30,734.0,114.0,3.1,25.8,532.0,690.15,531.5
2018,10,5,14,45,780.5,94.0,3.25,25.6,509.5,666.48,517.03
2018,10,5,15,0,827.0,74.0,3.4,25.4,487.0,638.53,498.18
2018,10,5,15,15,803.5,71.0,3.4,25.4,440.5,580.33,454.24
2018,10,5,15,30,780.0,68.0,3.4,25.4,394.0,522.25,409.23
2018,10,5,15,45,746.0,64.5,3.55,24.6,345.0,458.76,360.02
2018,10,5,16,0,712.0,61.0,3.7,23.8,296.0,397.23,310.26
2018,10,5,16,15,645.5,57.5,3.45,23.1,243.0,325.19,250.19
2018,10,5,16,30,579.0,54.0,3.2,22.4,190.0,260.53,194.71
2018,10,5,16,45,450.0,47.0,3.0,21.7,137.0,181.23,128.88
2018,10,5,17,0,321.0,40.0,2.8,21.0,84.0,117.12,76.8
2018,10,5,17,15,230.5,28.5,2.6,20.25,53.0,69.91,36.48
2018,10,5,17,30,140.0,17.0,2.4,19.5,22.0,28.59,0.0
2018,10,5,17,45,70.0,8.5,2.15,18.75,11.0,0.0,0.0
2018,10,5,18,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2018,10,5,18,15,0.0,0.0,1.85,17.6,0.0,0.0,0.0
2018,10,5,18,30,0.0,0.0,1.8,17.2,0.0,0.0,0.0
2018,10,5,18,45,0.0,0.0,1.75,16.85,0.0,0.0,0.0
2018,10,5,19,0,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2018,10,5,19,15,0.0,0.0,1.6,16.25,0.0,0.0,0.0
2018,10,5,19,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2018,10,5,19,45,0.0,0.0,1.45,15.7,0.0,0.0,0.0
2018,10,5,20,0,0.0,0.0,1.4,15.4,0.0,0.0,0.0
2018,10,5,20,15,0.0,0.0,1.45,15.3,0.0,0.0,0.0
2018,10,5,20,30,0.0,0.0,1.5,15.2,0.0,0.0,0.0
2018,10,5,20,45,0.0,0.0,1.55,15.05,0.0,0.0,0.0
2018,10,5,21,0,0.0,0.0,1.6,14.9,0.0,0.0,0.0
2018,10,5,21,15,0.0,0.0,1.6,14.75,0.0,0.0,0.0
2018,10,5,21,30,0.0,0.0,1.6,14.6,0.0,0.0,0.0
2018,10,5,21,45,0.0,0.0,1.55,14.4,0.0,0.0,0.0
2018,10,5,22,0,0.0,0.0,1.5,14.2,0.0,0.0,0.0
2018,10,5,22,15,0.0,0.0,1.55,14.15,0.0,0.0,0.0
2018,10,5,22,30,0.0,0.0,1.6,14.1,0.0,0.0,0.0
2018,10,5,22,45,0.0,0.0,1.65,14.05,0.0,0.0,0.0
2018,10,5,23,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,10,5,23,15,0.0,0.0,1.7,13.95,0.0,0.0,0.0
2018,10,5,23,30,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,10,5,23,45,0.0,0.0,1.75,13.9,0.0,0.0,0.0
2018,10,6,0,0,0.0,0.0,1.8,13.9,0.0,0.0,0.0
2018,10,6,0,15,0.0,0.0,1.75,13.8,0.0,0.0,0.0
2018,10,6,0,30,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,10,6,0,45,0.0,0.0,1.65,13.6,0.0,0.0,0.0
2018,10,6,1,0,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2018,10,6,1,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,10,6,1,30,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2018,10,6,1,45,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2018,10,6,2,0,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,10,6,2,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2018,10,6,2,30,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2018,10,6,2,45,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,10,6,3,0,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2018,10,6,3,15,0.0,0.0,2.35,13.55,0.0,0.0,0.0
2018,10,6,3,30,0.0,0.0,2.4,13.6,0.0,0.0,0.0
2018,10,6,3,45,0.0,0.0,2.45,13.65,0.0,0.0,0.0
2018,10,6,4,0,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,10,6,4,15,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,10,6,4,30,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,10,6,4,45,0.0,0.0,2.45,13.75,0.0,0.0,0.0
2018,10,6,5,0,0.0,0.0,2.4,13.8,0.0,0.0,0.0
2018,10,6,5,15,0.0,0.0,2.4,13.8,0.0,0.0,0.0
2018,10,6,5,30,0.0,0.0,2.4,13.8,0.0,0.0,0.0
2018,10,6,5,45,9.0,1.5,2.45,13.85,1.0,0.0,0.0
2018,10,6,6,0,18.0,3.0,2.5,13.9,2.0,0.0,0.0
2018,10,6,6,15,153.5,15.0,2.65,14.2,25.0,26.17,0.0
2018,10,6,6,30,289.0,27.0,2.8,14.5,48.0,72.08,31.94
2018,10,6,6,45,348.5,36.0,2.9,14.8,82.0,114.56,74.58
2018,10,6,7,0,408.0,45.0,3.0,15.1,116.0,162.63,117.28
2018,10,6,7,15,544.5,48.5,3.0,15.6,176.5,236.55,180.09
2018,10,6,7,30,681.0,52.0,3.0,16.1,237.0,325.39,255.65
2018,10,6,7,45,725.0,55.5,3.0,16.6,288.0,388.89,310.97
2018,10,6,8,0,769.0,59.0,3.0,17.1,339.0,455.89,367.26
2018,10,6,8,15,799.5,61.0,3.1,17.8,387.5,516.82,416.84
2018,10,6,8,30,830.0,63.0,3.2,18.5,436.0,575.78,463.25
2018,10,6,8,45,852.5,64.5,3.3,19.2,481.0,632.52,506.37
2018,10,6,9,0,875.0,66.0,3.4,19.9,526.0,688.92,546.48
2018,10,6,9,15,889.0,68.0,3.55,20.55,565.5,738.93,580.55
2018,10,6,9,30,903.0,70.0,3.7,21.2,605.0,787.19,612.87
2018,10,6,9,45,913.0,72.0,3.9,21.85,638.5,830.17,641.23
2018,10,6,10,0,923.0,74.0,4.1,22.5,672.0,870.57,667.52
2018,10,6,10,15,931.0,75.0,4.2,22.85,698.5,905.25,689.94
2018,10,6,10,30,939.0,76.0,4.3,23.2,725.0,936.79,710.12
2018,10,6,10,45,944.5,77.0,4.4,23.5,744.5,962.71,726.57
2018,10,6,11,0,950.0,78.0,4.5,23.8,764.0,985.03,740.61
2018,10,6,11,15,953.5,78.0,4.6,23.95,775.0,1000.56,750.92
2018,10,6,11,30,957.0,78.0,4.7,24.1,786.0,1012.22,758.78
2018,10,6,11,45,868.0,107.0,4.8,24.2,750.5,964.04,726.27
2018,10,6,12,0,779.0,136.0,4.9,24.3,715.0,919.76,696.54
2018,10,6,12,15,657.0,159.0,4.95,24.3,645.0,830.43,634.75
2018,10,6,12,30,535.0,182.0,5.0,24.3,575.0,734.51,566.92
2018,10,6,12,45,515.0,194.5,5.1,24.3,567.0,722.23,558.43
2018,10,6,13,0,495.0,207.0,5.2,24.3,559.0,702.5,544.28
2018,10,6,13,15,587.0,179.0,5.2,24.2,584.0,749.79,581.42
2018,10,6,13,30,679.0,151.0,5.2,24.1,609.0,784.45,607.31
2018,10,6,13,45,786.5,117.0,5.25,23.95,625.5,814.07,630.04
2018,10,6,14,0,894.0,83.0,5.3,23.8,642.0,831.97,644.54
2018,10,6,14,15,893.5,78.0,5.3,23.6,610.0,794.08,618.9
2018,10,6,14,30,893.0,73.0,5.3,23.4,578.0,753.13,591.09
2018,10,6,14,45,862.0,74.5,5.3,23.2,532.0,695.37,550.46
2018,10,6,15,0,831.0,76.0,5.3,23.0,486.0,641.41,510.9
2018,10,6,15,15,821.0,70.5,5.3,23.0,443.0,588.4,469.74
2018,10,6,15,30,811.0,65.0,5.3,23.0,400.0,534.17,426.36
2018,10,6,15,45,777.5,61.5,5.2,22.4,350.0,469.4,373.99
2018,10,6,16,0,744.0,58.0,5.1,21.8,300.0,406.48,321.31
2018,10,6,16,15,693.0,53.5,4.75,21.25,248.5,337.85,262.23
2018,10,6,16,30,642.0,49.0,4.4,20.7,197.0,273.87,205.62
2018,10,6,16,45,558.5,42.5,4.1,20.15,147.5,204.84,145.34
2018,10,6,17,0,475.0,36.0,3.8,19.6,98.0,144.68,93.18
2018,10,6,17,15,315.0,25.5,3.5,18.95,59.0,78.32,37.77
2018,10,6,17,30,155.0,15.0,3.2,18.3,20.0,27.66,0.0
2018,10,6,17,45,77.5,7.5,2.85,17.6,10.0,0.0,0.0
2018,10,6,18,0,0.0,0.0,2.5,16.9,0.0,0.0,0.0
2018,10,6,18,15,0.0,0.0,2.45,16.65,0.0,0.0,0.0
2018,10,6,18,30,0.0,0.0,2.4,16.4,0.0,0.0,0.0
2018,10,6,18,45,0.0,0.0,2.4,16.1,0.0,0.0,0.0
2018,10,6,19,0,0.0,0.0,2.4,15.8,0.0,0.0,0.0
2018,10,6,19,15,0.0,0.0,2.3,15.6,0.0,0.0,0.0
2018,10,6,19,30,0.0,0.0,2.2,15.4,0.0,0.0,0.0
2018,10,6,19,45,0.0,0.0,2.05,15.15,0.0,0.0,0.0
2018,10,6,20,0,0.0,0.0,1.9,14.9,0.0,0.0,0.0
2018,10,6,20,15,0.0,0.0,1.9,14.7,0.0,0.0,0.0
2018,10,6,20,30,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2018,10,6,20,45,0.0,0.0,1.85,14.35,0.0,0.0,0.0
2018,10,6,21,0,0.0,0.0,1.8,14.2,0.0,0.0,0.0
2018,10,6,21,15,0.0,0.0,1.8,14.1,0.0,0.0,0.0
2018,10,6,21,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2018,10,6,21,45,0.0,0.0,1.8,13.85,0.0,0.0,0.0
2018,10,6,22,0,0.0,0.0,1.8,13.7,0.0,0.0,0.0
2018,10,6,22,15,0.0,0.0,1.8,13.65,0.0,0.0,0.0
2018,10,6,22,30,0.0,0.0,1.8,13.6,0.0,0.0,0.0
2018,10,6,22,45,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2018,10,6,23,0,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,10,6,23,15,0.0,0.0,1.85,13.3,0.0,0.0,0.0
2018,10,6,23,30,0.0,0.0,1.8,13.2,0.0,0.0,0.0
2018,10,6,23,45,0.0,0.0,1.8,13.15,0.0,0.0,0.0
2018,10,7,0,0,0.0,0.0,1.8,13.1,0.0,0.0,0.0
2018,10,7,0,15,0.0,0.0,1.75,13.05,0.0,0.0,0.0
2018,10,7,0,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2018,10,7,0,45,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,10,7,1,0,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,10,7,1,15,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,10,7,1,30,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,10,7,1,45,0.0,0.0,1.75,12.8,0.0,0.0,0.0
2018,10,7,2,0,0.0,0.0,1.8,12.8,0.0,0.0,0.0
2018,10,7,2,15,0.0,0.0,1.8,12.75,0.0,0.0,0.0
2018,10,7,2,30,0.0,0.0,1.8,12.7,0.0,0.0,0.0
2018,10,7,2,45,0.0,0.0,1.85,12.65,0.0,0.0,0.0
2018,10,7,3,0,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,10,7,3,15,0.0,0.0,1.9,12.55,0.0,0.0,0.0
2018,10,7,3,30,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2018,10,7,3,45,0.0,0.0,1.9,12.4,0.0,0.0,0.0
2018,10,7,4,0,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,10,7,4,15,0.0,0.0,1.9,12.25,0.0,0.0,0.0
2018,10,7,4,30,0.0,0.0,1.9,12.2,0.0,0.0,0.0
2018,10,7,4,45,0.0,0.0,1.9,12.15,0.0,0.0,0.0
2018,10,7,5,0,0.0,0.0,1.9,12.1,0.0,0.0,0.0
2018,10,7,5,15,0.0,0.0,1.95,12.1,0.0,0.0,0.0
2018,10,7,5,30,0.0,0.0,2.0,12.1,0.0,0.0,0.0
2018,10,7,5,45,13.5,1.5,2.05,12.15,1.0,0.0,0.0
2018,10,7,6,0,27.0,3.0,2.1,12.2,2.0,0.0,0.0
2018,10,7,6,15,192.5,13.5,2.35,13.0,26.0,27.78,0.0
2018,10,7,6,30,358.0,24.0,2.6,13.8,50.0,78.54,31.75
2018,10,7,6,45,473.5,32.0,2.85,14.65,95.5,134.68,85.81
2018,10,7,7,0,589.0,40.0,3.1,15.5,141.0,204.04,145.15
2018,10,7,7,15,654.5,45.0,3.4,16.2,192.5,267.59,202.45
2018,10,7,7,30,720.0,50.0,3.7,16.9,244.0,337.96,264.82
2018,10,7,7,45,761.0,54.5,4.0,17.6,296.0,403.38,322.1
2018,10,7,8,0,802.0,59.0,4.3,18.3,348.0,471.93,380.09
2018,10,7,8,15,830.0,61.0,4.4,19.0,397.0,530.42,428.18
2018,10,7,8,30,858.0,63.0,4.5,19.7,446.0,592.08,476.97
2018,10,7,8,45,878.0,65.5,4.6,20.4,491.5,649.62,520.98
2018,10,7,9,0,898.0,68.0,4.7,21.1,537.0,706.51,561.78
2018,10,7,9,15,912.5,69.5,4.7,21.65,577.0,757.19,596.19
2018,10,7,9,30,927.0,71.0,4.7,22.2,617.0,806.09,628.71
2018,10,7,9,45,937.5,72.0,4.7,22.7,650.5,849.08,656.61
2018,10,7,10,0,948.0,73.0,4.7,23.2,684.0,889.44,682.31
2018,10,7,10,15,955.0,75.0,4.65,23.6,711.0,925.03,704.34
2018,10,7,10,30,962.0,77.0,4.6,24.0,738.0,957.34,723.89
2018,10,7,10,45,966.5,77.5,4.6,24.45,756.5,982.14,738.47
2018,10,7,11,0,971.0,78.0,4.6,24.9,775.0,1003.23,750.57
2018,10,7,11,15,973.5,78.0,4.55,25.15,785.5,1017.99,758.64
2018,10,7,11,30,976.0,78.0,4.5,25.4,796.0,1028.77,764.39
2018,10,7,11,45,976.0,77.5,4.45,25.7,797.5,1032.52,765.44
2018,10,7,12,0,976.0,77.0,4.4,26.0,799.0,1032.16,763.97
2018,10,7,12,15,972.5,78.0,4.4,26.1,792.5,1026.1,759.8
2018,10,7,12,30,969.0,79.0,4.4,26.2,786.0,1016.02,753.14
2018,10,7,12,45,963.5,79.5,4.35,26.35,771.0,999.52,741.93
2018,10,7,13,0,958.0,80.0,4.3,26.5,756.0,979.23,728.36
2018,10,7,13,15,950.0,79.5,4.35,26.5,733.0,951.87,711.09
2018,10,7,13,30,942.0,79.0,4.4,26.5,710.0,921.12,691.53
2018,10,7,13,45,931.5,78.0,4.4,26.5,679.5,884.46,667.62
2018,10,7,14,0,921.0,77.0,4.4,26.5,649.0,844.97,641.63
2018,10,7,14,15,906.5,75.5,4.45,26.35,611.5,799.18,611.56
2018,10,7,14,30,892.0,74.0,4.5,26.2,574.0,751.35,579.65
2018,10,7,14,45,871.5,73.0,4.5,26.05,531.0,698.16,543.24
2018,10,7,15,0,851.0,72.0,4.5,25.9,488.0,644.04,504.61
2018,10,7,15,15,826.5,69.0,4.5,25.9,441.0,587.96,461.77
2018,10,7,15,30,802.0,66.0,4.5,25.9,394.0,528.27,415.04
2018,10,7,15,45,763.0,63.0,4.3,25.3,343.0,461.83,362.19
2018,10,7,16,0,724.0,60.0,4.1,24.7,292.0,397.86,309.6
2018,10,7,16,15,663.0,55.5,3.55,23.8,239.5,326.56,249.87
2018,10,7,16,30,602.0,51.0,3.0,22.9,187.0,262.03,194.23
2018,10,7,16,45,509.5,43.5,2.45,22.0,138.0,191.39,134.17
2018,10,7,17,0,417.0,36.0,1.9,21.1,89.0,131.51,83.66
2018,10,7,17,15,270.5,25.0,1.75,20.3,53.0,70.0,31.09
2018,10,7,17,30,124.0,14.0,1.6,19.5,17.0,23.76,0.0
2018,10,7,17,45,62.0,7.0,1.45,18.7,8.5,0.0,0.0
2018,10,7,18,0,0.0,0.0,1.3,17.9,0.0,0.0,0.0
2018,10,7,18,15,0.0,0.0,1.25,17.75,0.0,0.0,0.0
2018,10,7,18,30,0.0,0.0,1.2,17.6,0.0,0.0,0.0
2018,10,7,18,45,0.0,0.0,1.2,17.45,0.0,0.0,0.0
2018,10,7,19,0,0.0,0.0,1.2,17.3,0.0,0.0,0.0
2018,10,7,19,15,0.0,0.0,1.2,17.2,0.0,0.0,0.0
2018,10,7,19,30,0.0,0.0,1.2,17.1,0.0,0.0,0.0
2018,10,7,19,45,0.0,0.0,1.2,17.05,0.0,0.0,0.0
2018,10,7,20,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2018,10,7,20,15,0.0,0.0,1.2,16.85,0.0,0.0,0.0
2018,10,7,20,30,0.0,0.0,1.2,16.7,0.0,0.0,0.0
2018,10,7,20,45,0.0,0.0,1.2,16.55,0.0,0.0,0.0
2018,10,7,21,0,0.0,0.0,1.2,16.4,0.0,0.0,0.0
2018,10,7,21,15,0.0,0.0,1.2,16.25,0.0,0.0,0.0
2018,10,7,21,30,0.0,0.0,1.2,16.1,0.0,0.0,0.0
2018,10,7,21,45,0.0,0.0,1.2,15.95,0.0,0.0,0.0
2018,10,7,22,0,0.0,0.0,1.2,15.8,0.0,0.0,0.0
2018,10,7,22,15,0.0,0.0,1.2,15.7,0.0,0.0,0.0
2018,10,7,22,30,0.0,0.0,1.2,15.6,0.0,0.0,0.0
2018,10,7,22,45,0.0,0.0,1.15,15.45,0.0,0.0,0.0
2018,10,7,23,0,0.0,0.0,1.1,15.3,0.0,0.0,0.0
2018,10,7,23,15,0.0,0.0,1.1,15.25,0.0,0.0,0.0
2018,10,7,23,30,0.0,0.0,1.1,15.2,0.0,0.0,0.0
2018,10,7,23,45,0.0,0.0,1.05,15.15,0.0,0.0,0.0
2018,10,8,0,0,0.0,0.0,1.0,15.1,0.0,0.0,0.0
2018,10,8,0,15,0.0,0.0,0.95,15.05,0.0,0.0,0.0
2018,10,8,0,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2018,10,8,0,45,0.0,0.0,0.9,14.95,0.0,0.0,0.0
2018,10,8,1,0,0.0,0.0,0.9,14.9,0.0,0.0,0.0
2018,10,8,1,15,0.0,0.0,0.9,14.8,0.0,0.0,0.0
2018,10,8,1,30,0.0,0.0,0.9,14.7,0.0,0.0,0.0
2018,10,8,1,45,0.0,0.0,0.95,14.65,0.0,0.0,0.0
2018,10,8,2,0,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,10,8,2,15,0.0,0.0,1.0,14.55,0.0,0.0,0.0
2018,10,8,2,30,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2018,10,8,2,45,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2018,10,8,3,0,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2018,10,8,3,15,0.0,0.0,1.1,14.4,0.0,0.0,0.0
2018,10,8,3,30,0.0,0.0,1.1,14.3,0.0,0.0,0.0
2018,10,8,3,45,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,10,8,4,0,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,10,8,4,15,0.0,0.0,1.1,14.05,0.0,0.0,0.0
2018,10,8,4,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,10,8,4,45,0.0,0.0,1.1,13.95,0.0,0.0,0.0
2018,10,8,5,0,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,10,8,5,15,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,10,8,5,30,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,10,8,5,45,12.5,1.5,1.1,13.95,1.0,0.0,0.0
2018,10,8,6,0,25.0,3.0,1.1,14.0,2.0,0.0,0.0
2018,10,8,6,15,185.0,13.5,1.1,14.7,25.0,27.21,0.0
2018,10,8,6,30,345.0,24.0,1.1,15.4,48.0,76.45,28.01
2018,10,8,6,45,462.0,31.5,1.1,16.15,92.0,131.84,82.98
2018,10,8,7,0,579.0,39.0,1.1,16.9,136.0,200.31,140.7
2018,10,8,7,15,645.0,43.5,1.15,17.65,186.5,262.79,195.85
2018,10,8,7,30,711.0,48.0,1.2,18.4,237.0,332.11,255.66
2018,10,8,7,45,752.5,51.0,1.3,19.2,287.5,395.43,309.42
2018,10,8,8,0,794.0,54.0,1.4,20.0,338.0,459.55,361.86
2018,10,8,8,15,821.0,56.5,1.55,20.8,386.0,519.81,409.6
2018,10,8,8,30,848.0,59.0,1.7,21.6,434.0,580.88,456.18
2018,10,8,8,45,867.0,61.5,1.85,22.4,478.5,637.18,497.65
2018,10,8,9,0,886.0,64.0,2.0,23.2,523.0,692.78,535.91
2018,10,8,9,15,900.0,65.0,2.0,23.65,562.0,741.9,567.77
2018,10,8,9,30,914.0,66.0,2.0,24.1,601.0,789.23,597.82
2018,10,8,9,45,923.5,67.5,2.0,24.55,633.5,831.42,623.86
2018,10,8,10,0,933.0,69.0,2.0,25.0,666.0,870.97,647.78
2018,10,8,10,15,939.5,70.0,2.0,25.4,691.5,904.43,667.53
2018,10,8,10,30,946.0,71.0,2.0,25.8,717.0,934.65,685.05
2018,10,8,10,45,951.0,71.0,2.0,26.15,735.5,958.89,698.76
2018,10,8,11,0,956.0,71.0,2.0,26.5,754.0,979.5,710.18
2018,10,8,11,15,958.5,71.5,2.05,26.75,764.5,994.57,719.01
2018,10,8,11,30,961.0,72.0,2.1,27.0,775.0,1005.72,725.52
2018,10,8,11,45,962.0,72.0,2.1,27.3,777.5,1010.86,727.64
2018,10,8,12,0,963.0,72.0,2.1,27.6,780.0,1011.97,727.42
2018,10,8,12,15,961.0,72.5,2.15,27.7,774.0,1006.75,724.54
