Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,11,7,8,15,727.0,54.0,0.7,18.3,266.0,441.34,348.59
2018,11,7,8,30,774.0,57.0,0.8,19.0,312.0,506.72,400.13
2018,11,7,8,45,816.0,57.5,0.9,19.75,357.0,568.47,447.13
2018,11,7,9,0,858.0,58.0,1.0,20.5,402.0,627.1,490.44
2018,11,7,9,15,876.0,60.0,1.25,21.3,439.5,676.16,525.64
2018,11,7,9,30,894.0,62.0,1.5,22.1,477.0,723.86,558.38
2018,11,7,9,45,906.5,64.0,1.75,22.85,508.5,765.73,586.63
2018,11,7,10,0,919.0,66.0,2.0,23.6,540.0,805.27,612.96
2018,11,7,10,15,927.5,66.5,2.1,24.05,564.0,837.14,633.24
2018,11,7,10,30,936.0,67.0,2.2,24.5,588.0,866.0,651.44
2018,11,7,10,45,941.5,68.0,2.35,24.95,605.0,889.72,666.59
2018,11,7,11,0,947.0,69.0,2.5,25.4,622.0,909.97,679.48
2018,11,7,11,15,949.0,69.5,2.55,25.65,631.0,922.94,687.28
2018,11,7,11,30,951.0,70.0,2.6,25.9,640.0,932.16,692.77
2018,11,7,11,45,950.5,70.0,2.7,26.15,640.5,934.73,694.43
2018,11,7,12,0,950.0,70.0,2.8,26.4,641.0,933.46,693.72
2018,11,7,12,15,948.0,70.0,2.85,26.45,634.5,927.04,689.89
2018,11,7,12,30,946.0,70.0,2.9,26.5,628.0,916.83,683.71
2018,11,7,12,45,941.0,69.5,2.95,26.55,613.0,899.71,673.01
2018,11,7,13,0,936.0,69.0,3.0,26.6,598.0,879.05,660.03
2018,11,7,13,15,928.5,67.5,3.05,26.55,575.5,851.69,642.75
2018,11,7,13,30,921.0,66.0,3.1,26.5,553.0,821.18,623.27
2018,11,7,13,45,909.5,65.0,3.15,26.4,524.0,785.23,599.97
2018,11,7,14,0,898.0,64.0,3.2,26.3,495.0,746.76,574.64
2018,11,7,14,15,881.5,62.0,3.15,26.1,459.0,701.26,543.72
2018,11,7,14,30,865.0,60.0,3.1,25.9,423.0,654.13,511.16
2018,11,7,14,45,841.5,58.0,3.1,25.65,382.5,601.29,472.06
2018,11,7,15,0,818.0,56.0,3.1,25.4,342.0,551.85,433.96
2018,11,7,15,15,782.5,52.5,3.1,25.4,297.0,489.84,384.7
2018,11,7,15,30,747.0,49.0,3.1,25.4,252.0,429.28,334.9
2018,11,7,15,45,692.5,44.5,2.4,23.85,205.5,361.21,278.49
2018,11,7,16,0,638.0,40.0,1.7,22.3,159.0,297.41,223.61
2018,11,7,16,15,545.0,34.0,1.6,21.0,115.0,224.3,161.39
2018,11,7,16,30,452.0,28.0,1.5,19.7,71.0,160.5,102.81
2018,11,7,16,45,280.5,19.0,1.4,18.45,40.5,84.2,0.0
2018,11,7,17,0,109.0,10.0,1.3,17.2,10.0,26.07,0.0
2018,11,7,17,15,54.5,5.0,1.3,16.8,5.0,0.0,0.0
2018,11,7,17,30,0.0,0.0,1.3,16.4,0.0,0.0,0.0
2018,11,7,17,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2018,11,7,18,0,0.0,0.0,1.3,15.6,0.0,0.0,0.0
2018,11,7,18,15,0.0,0.0,1.3,15.4,0.0,0.0,0.0
2018,11,7,18,30,0.0,0.0,1.3,15.2,0.0,0.0,0.0
2018,11,7,18,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2018,11,7,19,0,0.0,0.0,1.2,14.8,0.0,0.0,0.0
2018,11,7,19,15,0.0,0.0,1.2,14.7,0.0,0.0,0.0
2018,11,7,19,30,0.0,0.0,1.2,14.6,0.0,0.0,0.0
2018,11,7,19,45,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2018,11,7,20,0,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,11,7,20,15,0.0,0.0,1.15,14.3,0.0,0.0,0.0
2018,11,7,20,30,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,11,7,20,45,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,11,7,21,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,11,7,21,15,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,11,7,21,30,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,11,7,21,45,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,11,7,22,0,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,11,7,22,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,11,7,22,30,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,11,7,22,45,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,11,7,23,0,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,11,7,23,15,0.0,0.0,1.15,13.05,0.0,0.0,0.0
2018,11,7,23,30,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,11,7,23,45,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,11,8,0,0,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,11,8,0,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,11,8,0,30,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,11,8,0,45,0.0,0.0,1.25,12.15,0.0,0.0,0.0
2018,11,8,1,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,11,8,1,15,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,11,8,1,30,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,11,8,1,45,0.0,0.0,1.35,11.4,0.0,0.0,0.0
2018,11,8,2,0,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,11,8,2,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,11,8,2,30,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,11,8,2,45,0.0,0.0,1.4,10.65,0.0,0.0,0.0
2018,11,8,3,0,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,11,8,3,15,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,11,8,3,30,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,11,8,3,45,0.0,0.0,1.4,9.95,0.0,0.0,0.0
2018,11,8,4,0,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,11,8,4,15,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,11,8,4,30,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,11,8,4,45,0.0,0.0,1.45,9.25,0.0,0.0,0.0
2018,11,8,5,0,0.0,0.0,1.5,9.1,0.0,0.0,0.0
2018,11,8,5,15,0.0,0.0,1.45,8.9,0.0,0.0,0.0
2018,11,8,5,30,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,11,8,5,45,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,11,8,6,0,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,11,8,6,15,7.0,1.0,1.4,8.55,1.0,0.0,0.0
2018,11,8,6,30,14.0,2.0,1.4,8.8,2.0,0.0,0.0
2018,11,8,6,45,101.5,14.5,1.35,9.0,20.5,31.46,0.0
2018,11,8,7,0,189.0,27.0,1.3,9.2,39.0,81.21,33.16
2018,11,8,7,15,323.5,39.5,1.45,10.2,81.5,148.81,107.23
2018,11,8,7,30,458.0,52.0,1.6,11.2,124.0,228.15,175.97
2018,11,8,7,45,533.5,59.5,1.8,12.2,170.0,293.39,233.7
2018,11,8,8,0,609.0,67.0,2.0,13.2,216.0,365.51,295.85
2018,11,8,8,15,669.0,72.0,2.2,14.0,265.0,433.52,353.37
2018,11,8,8,30,729.0,77.0,2.4,14.8,314.0,505.77,412.43
2018,11,8,8,45,765.5,80.0,2.55,15.6,358.0,565.37,459.73
2018,11,8,9,0,802.0,83.0,2.7,16.4,402.0,623.06,504.19
2018,11,8,9,15,836.0,83.5,2.75,17.1,443.0,679.81,546.38
2018,11,8,9,30,870.0,84.0,2.8,17.8,484.0,736.34,585.73
2018,11,8,9,45,900.5,81.0,2.9,18.5,519.5,785.5,618.84
2018,11,8,10,0,931.0,78.0,3.0,19.2,555.0,827.17,646.12
2018,11,8,10,15,940.0,79.5,3.0,19.65,580.0,860.95,667.54
2018,11,8,10,30,949.0,81.0,3.0,20.1,605.0,891.69,686.7
2018,11,8,10,45,954.0,82.0,3.05,20.6,622.0,915.21,701.0
2018,11,8,11,0,959.0,83.0,3.1,21.1,639.0,935.19,712.94
2018,11,8,11,15,961.0,84.0,3.1,21.4,648.5,948.9,720.84
2018,11,8,11,30,963.0,85.0,3.1,21.7,658.0,958.8,726.33
2018,11,8,11,45,962.0,85.5,3.15,22.0,658.5,961.59,727.54
2018,11,8,12,0,961.0,86.0,3.2,22.3,659.0,960.48,726.34
2018,11,8,12,15,959.5,85.0,3.2,22.45,652.0,953.27,721.23
2018,11,8,12,30,958.0,84.0,3.2,22.6,645.0,942.22,713.73
2018,11,8,12,45,953.5,83.0,3.25,22.7,630.0,924.82,702.54
2018,11,8,13,0,949.0,82.0,3.3,22.8,615.0,903.81,688.99
2018,11,8,13,15,939.0,81.5,3.3,22.8,591.5,875.41,670.31
2018,11,8,13,30,929.0,81.0,3.3,22.8,568.0,843.92,649.49
2018,11,8,13,45,915.0,79.5,3.3,22.8,537.5,805.29,623.52
2018,11,8,14,0,901.0,78.0,3.3,22.8,507.0,769.77,599.6
2018,11,8,14,15,880.5,76.5,3.25,22.6,470.0,721.58,566.42
2018,11,8,14,30,860.0,75.0,3.2,22.4,433.0,671.96,531.04
2018,11,8,14,45,830.0,72.5,3.2,22.2,390.0,614.15,487.58
2018,11,8,15,0,800.0,70.0,3.2,22.0,347.0,556.39,442.82
2018,11,8,15,15,760.0,65.5,3.2,22.0,300.5,491.54,390.84
2018,11,8,15,30,720.0,61.0,3.2,22.0,254.0,428.51,338.57
2018,11,8,15,45,652.0,55.5,2.45,20.55,205.5,357.46,279.08
2018,11,8,16,0,584.0,50.0,1.7,19.1,157.0,289.56,220.57
2018,11,8,16,15,472.0,42.0,1.6,18.0,112.0,211.16,154.08
2018,11,8,16,30,360.0,34.0,1.5,16.9,67.0,144.35,93.14
2018,11,8,16,45,205.0,20.5,1.4,15.8,37.0,69.16,0.0
2018,11,8,17,0,50.0,7.0,1.3,14.7,7.0,14.23,0.0
2018,11,8,17,15,25.0,3.5,1.3,14.35,3.5,0.0,0.0
2018,11,8,17,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,11,8,17,45,0.0,0.0,1.3,13.65,0.0,0.0,0.0
2018,11,8,18,0,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,11,8,18,15,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,11,8,18,30,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,11,8,18,45,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,11,8,19,0,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,11,8,19,15,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,11,8,19,30,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,11,8,19,45,0.0,0.0,1.3,11.95,0.0,0.0,0.0
2018,11,8,20,0,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,11,8,20,15,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,11,8,20,30,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,11,8,20,45,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,11,8,21,0,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,11,8,21,15,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,11,8,21,30,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,11,8,21,45,0.0,0.0,1.35,11.1,0.0,0.0,0.0
2018,11,8,22,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,11,8,22,15,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,11,8,22,30,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,11,8,22,45,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,11,8,23,0,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,11,8,23,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,11,8,23,30,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,11,8,23,45,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,11,9,0,0,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,11,9,0,15,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,11,9,0,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,11,9,0,45,0.0,0.0,1.4,9.85,0.0,0.0,0.0
2018,11,9,1,0,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,11,9,1,15,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,11,9,1,30,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,11,9,1,45,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,11,9,2,0,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,11,9,2,15,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,11,9,2,30,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,11,9,2,45,0.0,0.0,1.4,9.05,0.0,0.0,0.0
2018,11,9,3,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2018,11,9,3,15,0.0,0.0,1.4,8.9,0.0,0.0,0.0
2018,11,9,3,30,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,11,9,3,45,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,11,9,4,0,0.0,0.0,1.4,8.6,0.0,0.0,0.0
2018,11,9,4,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,11,9,4,30,0.0,0.0,1.4,8.4,0.0,0.0,0.0
2018,11,9,4,45,0.0,0.0,1.4,8.35,0.0,0.0,0.0
2018,11,9,5,0,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,11,9,5,15,0.0,0.0,1.4,8.25,0.0,0.0,0.0
2018,11,9,5,30,0.0,0.0,1.4,8.2,0.0,0.0,0.0
2018,11,9,5,45,0.0,0.0,1.4,8.15,0.0,0.0,0.0
2018,11,9,6,0,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,11,9,6,15,0.0,0.0,1.35,8.4,0.0,0.0,0.0
2018,11,9,6,30,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,11,9,6,45,125.0,12.5,1.25,9.05,20.5,33.47,0.0
2018,11,9,7,0,250.0,25.0,1.2,9.4,41.0,91.72,30.57
2018,11,9,7,15,396.5,35.5,1.3,10.55,85.0,165.51,117.67
2018,11,9,7,30,543.0,46.0,1.4,11.7,129.0,250.57,191.53
2018,11,9,7,45,604.5,53.0,1.45,12.85,174.5,313.77,247.79
2018,11,9,8,0,666.0,60.0,1.5,14.0,220.0,382.36,306.67
2018,11,9,8,15,722.5,64.0,1.45,14.8,269.0,447.25,360.7
2018,11,9,8,30,779.0,68.0,1.4,15.6,318.0,518.84,417.53
2018,11,9,8,45,809.0,71.0,1.35,16.35,361.0,576.71,461.65
2018,11,9,9,0,839.0,74.0,1.3,17.1,404.0,634.86,504.16
2018,11,9,9,15,857.0,77.5,1.15,18.0,442.0,685.37,538.03
2018,11,9,9,30,875.0,81.0,1.0,18.9,480.0,734.52,567.74
2018,11,9,9,45,886.0,84.0,0.85,19.8,511.5,776.18,590.84
2018,11,9,10,0,897.0,87.0,0.7,20.7,543.0,815.43,611.35
2018,11,9,10,15,908.5,88.5,0.85,21.35,568.5,850.67,634.2
2018,11,9,10,30,920.0,90.0,1.0,22.0,594.0,883.06,655.05
2018,11,9,10,45,927.5,90.5,1.1,22.6,611.5,900.76,665.54
2018,11,9,11,0,935.0,91.0,1.2,23.2,629.0,921.89,678.5
2018,11,9,11,15,939.0,91.0,1.35,23.5,638.5,935.87,688.35
2018,11,9,11,30,943.0,91.0,1.5,23.8,648.0,946.19,695.94
2018,11,9,11,45,944.0,91.0,1.65,24.1,649.5,950.1,699.46
2018,11,9,12,0,945.0,91.0,1.8,24.4,651.0,950.2,700.61
2018,11,9,12,15,941.0,91.0,1.85,24.45,643.5,942.1,695.97
2018,11,9,12,30,937.0,91.0,1.9,24.5,636.0,930.27,689.1
2018,11,9,12,45,929.0,91.5,1.95,24.6,620.5,911.98,677.93
2018,11,9,13,0,921.0,92.0,2.0,24.7,605.0,897.24,669.25
2018,11,9,13,15,911.5,90.5,2.0,24.6,582.0,868.38,651.11
2018,11,9,13,30,902.0,89.0,2.0,24.5,559.0,836.47,630.97
2018,11,9,13,45,887.5,87.5,2.0,24.45,528.5,797.87,605.99
2018,11,9,14,0,873.0,86.0,2.0,24.4,498.0,756.93,579.15
2018,11,9,14,15,852.0,83.5,1.95,24.15,461.0,708.2,546.52
2018,11,9,14,30,831.0,81.0,1.9,23.9,424.0,658.16,511.34
2018,11,9,14,45,800.5,78.0,1.9,23.65,381.5,600.66,469.32
2018,11,9,15,0,770.0,75.0,1.9,23.4,339.0,543.31,426.05
2018,11,9,15,15,728.5,70.0,1.9,23.4,293.0,481.49,377.43
2018,11,9,15,30,687.0,65.0,1.9,23.4,247.0,418.91,326.63
2018,11,9,15,45,618.5,59.0,1.45,21.55,199.5,346.21,267.49
2018,11,9,16,0,550.0,53.0,1.0,19.7,152.0,279.29,211.08
2018,11,9,16,15,437.5,44.0,1.0,18.8,108.0,201.53,145.94
2018,11,9,16,30,325.0,35.0,1.0,17.9,64.0,135.37,85.58
2018,11,9,16,45,183.0,20.5,1.05,17.0,35.0,57.1,0.0
2018,11,9,17,0,41.0,6.0,1.1,16.1,6.0,5.72,0.0
2018,11,9,17,15,20.5,3.0,1.1,15.85,3.0,0.0,0.0
2018,11,9,17,30,0.0,0.0,1.1,15.6,0.0,0.0,0.0
2018,11,9,17,45,0.0,0.0,1.1,15.3,0.0,0.0,0.0
2018,11,9,18,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2018,11,9,18,15,0.0,0.0,1.1,14.85,0.0,0.0,0.0
2018,11,9,18,30,0.0,0.0,1.1,14.7,0.0,0.0,0.0
2018,11,9,18,45,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2018,11,9,19,0,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,11,9,19,15,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,11,9,19,30,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,11,9,19,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2018,11,9,20,0,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,11,9,20,15,0.0,0.0,0.8,13.75,0.0,0.0,0.0
2018,11,9,20,30,0.0,0.0,0.7,13.6,0.0,0.0,0.0
2018,11,9,20,45,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2018,11,9,21,0,0.0,0.0,0.6,13.4,0.0,0.0,0.0
2018,11,9,21,15,0.0,0.0,0.55,13.35,0.0,0.0,0.0
2018,11,9,21,30,0.0,0.0,0.5,13.3,0.0,0.0,0.0
2018,11,9,21,45,0.0,0.0,0.45,13.3,0.0,0.0,0.0
2018,11,9,22,0,0.0,0.0,0.4,13.3,0.0,0.0,0.0
2018,11,9,22,15,0.0,0.0,0.35,13.2,0.0,0.0,0.0
2018,11,9,22,30,0.0,0.0,0.3,13.1,0.0,0.0,0.0
2018,11,9,22,45,0.0,0.0,0.3,13.05,0.0,0.0,0.0
2018,11,9,23,0,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2018,11,9,23,15,0.0,0.0,0.3,12.9,0.0,0.0,0.0
2018,11,9,23,30,0.0,0.0,0.3,12.8,0.0,0.0,0.0
2018,11,9,23,45,0.0,0.0,0.3,12.75,0.0,0.0,0.0
2018,11,10,0,0,0.0,0.0,0.3,12.7,0.0,0.0,0.0
2018,11,10,0,15,0.0,0.0,0.3,12.6,0.0,0.0,0.0
2018,11,10,0,30,0.0,0.0,0.3,12.5,0.0,0.0,0.0
2018,11,10,0,45,0.0,0.0,0.35,12.45,0.0,0.0,0.0
2018,11,10,1,0,0.0,0.0,0.4,12.4,0.0,0.0,0.0
2018,11,10,1,15,0.0,0.0,0.4,12.3,0.0,0.0,0.0
2018,11,10,1,30,0.0,0.0,0.4,12.2,0.0,0.0,0.0
2018,11,10,1,45,0.0,0.0,0.45,12.1,0.0,0.0,0.0
2018,11,10,2,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2018,11,10,2,15,0.0,0.0,0.55,11.9,0.0,0.0,0.0
2018,11,10,2,30,0.0,0.0,0.6,11.8,0.0,0.0,0.0
2018,11,10,2,45,0.0,0.0,0.65,11.7,0.0,0.0,0.0
2018,11,10,3,0,0.0,0.0,0.7,11.6,0.0,0.0,0.0
2018,11,10,3,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2018,11,10,3,30,0.0,0.0,0.7,11.4,0.0,0.0,0.0
2018,11,10,3,45,0.0,0.0,0.7,11.35,0.0,0.0,0.0
2018,11,10,4,0,0.0,0.0,0.7,11.3,0.0,0.0,0.0
2018,11,10,4,15,0.0,0.0,0.7,11.2,0.0,0.0,0.0
2018,11,10,4,30,0.0,0.0,0.7,11.1,0.0,0.0,0.0
2018,11,10,4,45,0.0,0.0,0.7,11.05,0.0,0.0,0.0
2018,11,10,5,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2018,11,10,5,15,0.0,0.0,0.7,10.95,0.0,0.0,0.0
2018,11,10,5,30,0.0,0.0,0.7,10.9,0.0,0.0,0.0
2018,11,10,5,45,0.0,0.0,0.7,10.85,0.0,0.0,0.0
2018,11,10,6,0,0.0,0.0,0.7,10.8,0.0,0.0,0.0
2018,11,10,6,15,0.0,0.0,0.7,10.85,0.0,0.0,0.0
2018,11,10,6,30,0.0,0.0,0.7,10.9,0.0,0.0,0.0
2018,11,10,6,45,63.5,11.5,0.65,10.9,15.0,21.83,0.0
2018,11,10,7,0,127.0,23.0,0.6,10.9,30.0,61.02,13.22
2018,11,10,7,15,243.0,38.0,0.6,11.45,68.5,123.84,87.47
2018,11,10,7,30,359.0,53.0,0.6,12.0,107.0,193.77,148.01
2018,11,10,7,45,427.0,64.0,0.55,12.55,149.5,253.66,200.1
2018,11,10,8,0,495.0,75.0,0.5,13.1,192.0,320.27,256.35
2018,11,10,8,15,537.5,83.5,0.5,13.7,234.0,377.6,303.78
2018,11,10,8,30,580.0,92.0,0.5,14.3,276.0,437.75,351.65
2018,11,10,8,45,621.5,98.5,0.45,14.95,319.5,497.62,397.01
2018,11,10,9,0,663.0,105.0,0.4,15.6,363.0,559.33,441.83
2018,11,10,9,15,698.5,109.0,0.55,16.5,404.0,615.63,482.98
2018,11,10,9,30,734.0,113.0,0.7,17.4,445.0,672.33,523.44
2018,11,10,9,45,749.5,116.5,0.85,18.3,475.5,713.53,551.61
2018,11,10,10,0,765.0,120.0,1.0,19.2,506.0,753.04,577.62
2018,11,10,10,15,777.5,123.0,1.05,19.6,531.0,787.61,599.77
2018,11,10,10,30,790.0,126.0,1.1,20.0,556.0,819.83,620.2
2018,11,10,10,45,798.0,127.5,1.15,20.4,573.0,843.94,635.09
2018,11,10,11,0,806.0,129.0,1.2,20.8,590.0,865.12,648.12
2018,11,10,11,15,811.0,129.5,1.2,21.05,599.5,879.44,656.32
2018,11,10,11,30,816.0,130.0,1.2,21.3,609.0,890.5,662.55
2018,11,10,11,45,817.0,130.0,1.25,21.55,610.5,894.12,664.78
2018,11,10,12,0,818.0,130.0,1.3,21.8,612.0,894.32,664.98
2018,11,10,12,15,800.5,134.5,1.4,21.9,601.5,880.18,656.92
2018,11,10,12,30,783.0,139.0,1.5,22.0,591.0,862.87,646.88
2018,11,10,12,45,756.5,144.0,1.55,22.05,572.0,835.45,629.54
2018,11,10,13,0,730.0,149.0,1.6,22.1,553.0,805.52,610.5
2018,11,10,13,15,716.5,146.0,1.7,22.05,530.0,775.29,591.82
2018,11,10,13,30,703.0,143.0,1.8,22.0,507.0,742.83,571.29
2018,11,10,13,45,683.5,139.5,1.85,21.9,477.0,703.21,544.61
2018,11,10,14,0,664.0,136.0,1.9,21.8,447.0,662.18,516.13
2018,11,10,14,15,637.0,130.5,1.9,21.45,411.0,612.66,480.98
2018,11,10,14,30,610.0,125.0,1.9,21.1,375.0,562.89,444.8
2018,11,10,14,45,575.5,118.0,1.9,20.75,335.0,504.23,400.95
2018,11,10,15,0,541.0,111.0,1.9,20.4,295.0,450.39,359.46
2018,11,10,15,15,496.0,101.5,1.9,20.4,252.5,389.89,311.07
2018,11,10,15,30,451.0,92.0,1.9,20.4,210.0,332.58,263.89
2018,11,10,15,45,389.0,78.5,1.45,18.5,166.5,267.12,210.19
2018,11,10,16,0,327.0,65.0,1.0,16.6,123.0,207.58,159.99
2018,11,10,16,15,244.5,48.5,1.0,15.85,84.5,144.52,106.48
2018,11,10,16,30,162.0,32.0,1.0,15.1,46.0,90.44,56.83
2018,11,10,16,45,89.5,17.5,1.05,14.3,24.5,34.99,0.0
2018,11,10,17,0,17.0,3.0,1.1,13.5,3.0,2.86,0.0
2018,11,10,17,15,8.5,1.5,1.1,13.2,1.5,0.0,0.0
2018,11,10,17,30,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,11,10,17,45,0.0,0.0,1.05,12.6,0.0,0.0,0.0
2018,11,10,18,0,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,11,10,18,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2018,11,10,18,30,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,11,10,18,45,0.0,0.0,1.1,11.45,0.0,0.0,0.0
2018,11,10,19,0,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,11,10,19,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2018,11,10,19,30,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,11,10,19,45,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,11,10,20,0,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,11,10,20,15,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,11,10,20,30,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,11,10,20,45,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,11,10,21,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,11,10,21,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2018,11,10,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,11,10,21,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2018,11,10,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,11,10,22,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2018,11,10,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,11,10,22,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,11,10,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,11,10,23,15,0.0,0.0,0.85,9.95,0.0,0.0,0.0
2018,11,10,23,30,0.0,0.0,0.8,9.9,0.0,0.0,0.0
2018,11,10,23,45,0.0,0.0,0.8,9.85,0.0,0.0,0.0
2018,11,11,0,0,0.0,0.0,0.8,9.8,0.0,0.0,0.0
2018,11,11,0,15,0.0,0.0,0.75,9.85,0.0,0.0,0.0
2018,11,11,0,30,0.0,0.0,0.7,9.9,0.0,0.0,0.0
2018,11,11,0,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2018,11,11,1,0,0.0,0.0,0.7,10.1,0.0,0.0,0.0
2018,11,11,1,15,0.0,0.0,0.7,10.1,0.0,0.0,0.0
2018,11,11,1,30,0.0,0.0,0.7,10.1,0.0,0.0,0.0
2018,11,11,1,45,0.0,0.0,0.7,10.1,0.0,0.0,0.0
2018,11,11,2,0,0.0,0.0,0.7,10.1,0.0,0.0,0.0
2018,11,11,2,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2018,11,11,2,30,0.0,0.0,0.7,9.9,0.0,0.0,0.0
2018,11,11,2,45,0.0,0.0,0.75,9.8,0.0,0.0,0.0
2018,11,11,3,0,0.0,0.0,0.8,9.7,0.0,0.0,0.0
2018,11,11,3,15,0.0,0.0,0.85,9.6,0.0,0.0,0.0
2018,11,11,3,30,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,11,11,3,45,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,11,11,4,0,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,11,11,4,15,0.0,0.0,1.15,9.15,0.0,0.0,0.0
2018,11,11,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,11,11,4,45,0.0,0.0,1.25,8.9,0.0,0.0,0.0
2018,11,11,5,0,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,11,11,5,15,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,11,11,5,30,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,11,11,5,45,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,11,11,6,0,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,11,11,6,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,11,11,6,30,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,11,11,6,45,48.5,11.0,1.25,8.7,13.5,18.72,0.0
2018,11,11,7,0,97.0,22.0,1.2,8.8,27.0,52.53,4.25
2018,11,11,7,15,216.5,38.0,1.15,9.6,65.0,116.28,82.13
2018,11,11,7,30,336.0,54.0,1.1,10.4,103.0,186.75,143.7
2018,11,11,7,45,414.5,64.5,1.05,11.2,146.5,247.82,197.18
2018,11,11,8,0,493.0,75.0,1.0,12.0,190.0,318.33,257.25
2018,11,11,8,15,545.5,83.5,1.15,12.85,235.0,380.44,309.59
2018,11,11,8,30,598.0,92.0,1.3,13.7,280.0,446.32,363.31
2018,11,11,8,45,647.0,97.0,1.45,14.55,325.5,509.73,413.51
2018,11,11,9,0,696.0,102.0,1.6,15.4,371.0,575.51,464.0
2018,11,11,9,15,718.5,107.5,1.6,16.15,408.0,625.9,500.6
2018,11,11,9,30,741.0,113.0,1.6,16.9,445.0,675.68,535.69
2018,11,11,9,45,755.5,117.5,1.6,17.65,476.0,717.46,563.7
2018,11,11,10,0,770.0,122.0,1.6,18.4,507.0,757.47,589.15
2018,11,11,10,15,784.0,124.0,1.6,18.9,532.0,792.2,611.04
2018,11,11,10,30,798.0,126.0,1.6,19.4,557.0,824.62,631.12
2018,11,11,10,45,808.5,127.0,1.55,19.9,575.0,850.39,645.92
2018,11,11,11,0,819.0,128.0,1.5,20.4,593.0,873.27,658.69
2018,11,11,11,15,823.5,128.5,1.45,20.75,602.5,887.3,665.87
2018,11,11,11,30,828.0,129.0,1.4,21.1,612.0,898.02,670.99
2018,11,11,11,45,829.0,129.0,1.4,21.45,613.5,901.69,672.27
2018,11,11,12,0,830.0,129.0,1.4,21.8,615.0,901.91,671.5
2018,11,11,12,15,832.0,126.5,1.35,22.0,609.0,896.6,666.97
2018,11,11,12,30,834.0,124.0,1.3,22.2,603.0,882.52,656.86
2018,11,11,12,45,821.5,122.5,1.3,22.35,584.5,864.42,645.13
2018,11,11,13,0,809.0,121.0,1.3,22.5,566.0,838.09,628.02
2018,11,11,13,15,779.5,122.5,1.2,22.5,537.5,798.67,601.24
2018,11,11,13,30,750.0,124.0,1.1,22.5,509.0,757.46,573.26
2018,11,11,13,45,751.5,117.5,1.05,22.5,485.0,729.4,554.79
2018,11,11,14,0,753.0,111.0,1.0,22.5,461.0,698.53,534.14
2018,11,11,14,15,730.0,103.5,0.9,22.3,422.0,646.76,497.46
2018,11,11,14,30,707.0,96.0,0.8,22.1,383.0,594.28,459.62
2018,11,11,14,45,688.5,92.0,0.75,21.9,348.5,548.17,425.82
2018,11,11,15,0,670.0,88.0,0.7,21.7,314.0,501.52,390.48
2018,11,11,15,15,626.5,82.0,0.7,21.7,270.5,439.27,342.38
2018,11,11,15,30,583.0,76.0,0.7,21.7,227.0,379.46,294.58
2018,11,11,15,45,519.0,66.5,0.55,20.25,181.5,310.24,238.89
2018,11,11,16,0,455.0,57.0,0.4,18.8,136.0,246.58,185.89
2018,11,11,16,15,357.0,44.5,0.4,18.2,95.0,175.47,126.37
2018,11,11,16,30,259.0,32.0,0.4,17.6,54.0,114.18,68.97
2018,11,11,16,45,145.0,18.5,0.45,17.05,29.5,47.18,0.0
2018,11,11,17,0,31.0,5.0,0.5,16.5,5.0,0.0,0.0
2018,11,11,17,15,15.5,2.5,0.5,16.25,2.5,0.0,0.0
2018,11,11,17,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2018,11,11,17,45,0.0,0.0,0.5,15.75,0.0,0.0,0.0
2018,11,11,18,0,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2018,11,11,18,15,0.0,0.0,0.55,15.2,0.0,0.0,0.0
2018,11,11,18,30,0.0,0.0,0.6,14.9,0.0,0.0,0.0
2018,11,11,18,45,0.0,0.0,0.7,14.65,0.0,0.0,0.0
2018,11,11,19,0,0.0,0.0,0.8,14.4,0.0,0.0,0.0
2018,11,11,19,15,0.0,0.0,0.8,14.2,0.0,0.0,0.0
2018,11,11,19,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2018,11,11,19,45,0.0,0.0,0.85,13.8,0.0,0.0,0.0
2018,11,11,20,0,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,11,11,20,15,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,11,11,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,11,11,20,45,0.0,0.0,0.95,12.7,0.0,0.0,0.0
2018,11,11,21,0,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,11,11,21,15,0.0,0.0,1.05,12.15,0.0,0.0,0.0
2018,11,11,21,30,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,11,11,21,45,0.0,0.0,1.15,11.65,0.0,0.0,0.0
2018,11,11,22,0,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,11,11,22,15,0.0,0.0,1.25,11.2,0.0,0.0,0.0
2018,11,11,22,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,11,11,22,45,0.0,0.0,1.35,10.8,0.0,0.0,0.0
2018,11,11,23,0,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,11,11,23,15,0.0,0.0,1.45,10.4,0.0,0.0,0.0
2018,11,11,23,30,0.0,0.0,1.5,10.2,0.0,0.0,0.0
2018,11,11,23,45,0.0,0.0,1.5,9.95,0.0,0.0,0.0
2018,11,12,0,0,0.0,0.0,1.5,9.7,0.0,0.0,0.0
2018,11,12,0,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2018,11,12,0,30,0.0,0.0,1.5,9.3,0.0,0.0,0.0
2018,11,12,0,45,0.0,0.0,1.55,9.1,0.0,0.0,0.0
2018,11,12,1,0,0.0,0.0,1.6,8.9,0.0,0.0,0.0
2018,11,12,1,15,0.0,0.0,1.6,8.7,0.0,0.0,0.0
2018,11,12,1,30,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2018,11,12,1,45,0.0,0.0,1.6,8.35,0.0,0.0,0.0
2018,11,12,2,0,0.0,0.0,1.6,8.2,0.0,0.0,0.0
2018,11,12,2,15,0.0,0.0,1.6,8.05,0.0,0.0,0.0
2018,11,12,2,30,0.0,0.0,1.6,7.9,0.0,0.0,0.0
2018,11,12,2,45,0.0,0.0,1.6,7.8,0.0,0.0,0.0
2018,11,12,3,0,0.0,0.0,1.6,7.7,0.0,0.0,0.0
2018,11,12,3,15,0.0,0.0,1.6,7.6,0.0,0.0,0.0
2018,11,12,3,30,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2018,11,12,3,45,0.0,0.0,1.6,7.45,0.0,0.0,0.0
2018,11,12,4,0,0.0,0.0,1.6,7.4,0.0,0.0,0.0
2018,11,12,4,15,0.0,0.0,1.6,7.35,0.0,0.0,0.0
2018,11,12,4,30,0.0,0.0,1.6,7.3,0.0,0.0,0.0
2018,11,12,4,45,0.0,0.0,1.65,7.25,0.0,0.0,0.0
2018,11,12,5,0,0.0,0.0,1.7,7.2,0.0,0.0,0.0
2018,11,12,5,15,0.0,0.0,1.7,7.2,0.0,0.0,0.0
2018,11,12,5,30,0.0,0.0,1.7,7.2,0.0,0.0,0.0
2018,11,12,5,45,0.0,0.0,1.7,7.2,0.0,0.0,0.0
2018,11,12,6,0,0.0,0.0,1.7,7.2,0.0,0.0,0.0
2018,11,12,6,15,0.0,0.0,1.65,7.45,0.0,0.0,0.0
2018,11,12,6,30,0.0,0.0,1.6,7.7,0.0,0.0,0.0
2018,11,12,6,45,64.5,10.5,1.6,7.95,14.0,20.88,0.0
2018,11,12,7,0,129.0,21.0,1.6,8.2,28.0,58.02,0.0
2018,11,12,7,15,243.0,36.0,1.75,9.4,65.0,121.21,84.54
2018,11,12,7,30,357.0,51.0,1.9,10.6,102.0,189.9,145.77
2018,11,12,7,45,433.0,61.0,2.05,11.75,145.0,251.34,200.13
2018,11,12,8,0,509.0,71.0,2.2,12.9,188.0,320.44,259.86
2018,11,12,8,15,562.5,79.0,2.25,13.8,233.0,383.07,313.1
2018,11,12,8,30,616.0,87.0,2.3,14.7,278.0,449.55,367.65
2018,11,12,8,45,663.0,91.5,2.4,15.55,322.5,511.79,417.32
2018,11,12,9,0,710.0,96.0,2.5,16.4,367.0,576.18,467.1
2018,11,12,9,15,741.0,98.5,2.6,17.35,405.5,629.26,506.6
2018,11,12,9,30,772.0,101.0,2.7,18.3,444.0,682.27,544.96
2018,11,12,9,45,797.5,101.5,2.75,19.25,477.0,728.37,575.93
2018,11,12,10,0,823.0,102.0,2.8,20.2,510.0,769.37,602.35
2018,11,12,10,15,836.5,103.5,2.75,20.95,535.5,804.29,623.92
2018,11,12,10,30,850.0,105.0,2.7,21.7,561.0,836.7,643.42
2018,11,12,10,45,860.0,105.5,2.7,22.4,579.0,862.3,658.44
2018,11,12,11,0,870.0,106.0,2.7,23.1,597.0,884.81,671.31
2018,11,12,11,15,875.5,106.0,2.5,23.45,606.5,899.62,678.24
2018,11,12,11,30,881.0,106.0,2.3,23.8,616.0,910.95,682.77
2018,11,12,11,45,883.0,105.5,2.15,24.1,617.5,915.09,683.06
2018,11,12,12,0,885.0,105.0,2.0,24.4,619.0,915.6,681.05
2018,11,12,12,15,885.0,103.5,1.85,24.5,613.0,909.55,675.34
2018,11,12,12,30,885.0,102.0,1.7,24.6,607.0,899.9,667.38
2018,11,12,12,45,882.0,100.0,1.55,24.7,592.5,883.54,655.11
2018,11,12,13,0,879.0,98.0,1.4,24.8,578.0,863.75,640.73
2018,11,12,13,15,870.0,96.5,1.3,24.75,556.0,836.35,622.38
2018,11,12,13,30,861.0,95.0,1.2,24.7,534.0,806.02,602.16
2018,11,12,13,45,847.5,92.5,1.05,24.6,504.5,768.38,576.45
2018,11,12,14,0,834.0,90.0,0.9,24.5,475.0,728.47,549.13
2018,11,12,14,15,814.0,86.5,0.85,24.25,439.0,680.92,517.82
2018,11,12,14,30,794.0,83.0,0.8,24.0,403.0,632.11,483.64
2018,11,12,14,45,765.0,79.0,0.75,23.75,362.0,576.25,443.32
2018,11,12,15,0,736.0,75.0,0.7,23.5,321.0,523.65,404.05
2018,11,12,15,15,693.0,70.0,0.7,23.5,276.0,460.11,355.39
2018,11,12,15,30,650.0,65.0,0.7,23.5,231.0,398.9,306.75
2018,11,12,15,45,585.0,58.0,0.65,21.7,185.5,328.9,251.41
2018,11,12,16,0,520.0,51.0,0.6,19.9,140.0,264.41,198.18
2018,11,12,16,15,413.5,40.5,0.7,19.1,97.5,189.34,135.46
2018,11,12,16,30,307.0,30.0,0.8,18.3,55.0,124.21,72.79
2018,11,12,16,45,173.0,18.0,0.85,17.5,30.0,52.3,0.0
2018,11,12,17,0,39.0,6.0,0.9,16.7,5.0,0.0,0.0
2018,11,12,17,15,19.5,3.0,0.95,16.3,2.5,0.0,0.0
2018,11,12,17,30,0.0,0.0,1.0,15.9,0.0,0.0,0.0
2018,11,12,17,45,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2018,11,12,18,0,0.0,0.0,1.1,15.1,0.0,0.0,0.0
2018,11,12,18,15,0.0,0.0,1.15,14.85,0.0,0.0,0.0
2018,11,12,18,30,0.0,0.0,1.2,14.6,0.0,0.0,0.0
2018,11,12,18,45,0.0,0.0,1.2,14.35,0.0,0.0,0.0
2018,11,12,19,0,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,11,12,19,15,0.0,0.0,1.2,13.95,0.0,0.0,0.0
2018,11,12,19,30,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,11,12,19,45,0.0,0.0,1.2,13.65,0.0,0.0,0.0
2018,11,12,20,0,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,11,12,20,15,0.0,0.0,1.2,13.35,0.0,0.0,0.0
2018,11,12,20,30,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,11,12,20,45,0.0,0.0,1.2,13.05,0.0,0.0,0.0
2018,11,12,21,0,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,11,12,21,15,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,11,12,21,30,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,11,12,21,45,0.0,0.0,1.2,12.35,0.0,0.0,0.0
2018,11,12,22,0,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,11,12,22,15,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,11,12,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,11,12,22,45,0.0,0.0,1.25,11.9,0.0,0.0,0.0
2018,11,12,23,0,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,11,12,23,15,0.0,0.0,1.3,11.75,0.0,0.0,0.0
2018,11,12,23,30,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,11,12,23,45,0.0,0.0,1.3,11.65,0.0,0.0,0.0
2018,11,13,0,0,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,11,13,0,15,0.0,0.0,1.3,11.55,0.0,0.0,0.0
2018,11,13,0,30,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,11,13,0,45,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,11,13,1,0,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,11,13,1,15,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,11,13,1,30,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,11,13,1,45,0.0,0.0,1.35,10.95,0.0,0.0,0.0
2018,11,13,2,0,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,11,13,2,15,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,11,13,2,30,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,11,13,2,45,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,11,13,3,0,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,11,13,3,15,0.0,0.0,1.4,10.35,0.0,0.0,0.0
2018,11,13,3,30,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,11,13,3,45,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,11,13,4,0,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,11,13,4,15,0.0,0.0,1.4,10.25,0.0,0.0,0.0
2018,11,13,4,30,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,11,13,4,45,0.0,0.0,1.4,10.15,0.0,0.0,0.0
2018,11,13,5,0,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,11,13,5,15,0.0,0.0,1.35,10.1,0.0,0.0,0.0
2018,11,13,5,30,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,11,13,5,45,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,11,13,6,0,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,11,13,6,15,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,11,13,6,30,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,11,13,6,45,10.5,7.5,1.25,10.45,8.0,8.9,0.0
2018,11,13,7,0,21.0,15.0,1.2,10.6,16.0,21.0,0.0
2018,11,13,7,15,20.5,30.5,1.15,11.0,32.5,37.68,23.63
2018,11,13,7,30,20.0,46.0,1.1,11.4,49.0,54.71,40.03
2018,11,13,7,45,35.0,65.0,1.05,11.85,72.0,81.88,63.74
2018,11,13,8,0,50.0,84.0,1.0,12.3,95.0,110.48,88.52
2018,11,13,8,15,38.5,92.0,1.15,13.0,101.5,114.2,91.97
2018,11,13,8,30,27.0,100.0,1.3,13.7,108.0,117.18,94.39
2018,11,13,8,45,40.0,125.5,1.45,14.35,139.5,154.01,125.08
2018,11,13,9,0,53.0,151.0,1.6,15.0,171.0,192.16,156.24
2018,11,13,9,15,87.0,169.0,1.65,15.65,205.5,236.51,192.35
2018,11,13,9,30,121.0,187.0,1.7,16.3,240.0,293.66,237.93
2018,11,13,9,45,195.5,195.0,1.75,16.9,288.0,361.25,291.91
2018,11,13,10,0,270.0,203.0,1.8,17.5,336.0,445.05,356.86
2018,11,13,10,15,188.5,217.5,2.0,18.35,312.5,392.05,312.94
2018,11,13,10,30,107.0,232.0,2.2,19.2,289.0,333.99,265.17
2018,11,13,10,45,178.0,239.5,2.4,20.05,337.5,416.39,329.84
2018,11,13,11,0,249.0,247.0,2.6,20.9,386.0,501.7,394.47
2018,11,13,11,15,297.0,240.5,2.55,21.25,409.0,538.27,421.69
2018,11,13,11,30,345.0,234.0,2.5,21.6,432.0,574.57,448.64
2018,11,13,11,45,210.5,236.5,2.45,21.95,357.5,447.07,350.0
2018,11,13,12,0,76.0,239.0,2.4,22.3,283.0,318.91,248.86
2018,11,13,12,15,260.5,218.0,2.25,22.15,366.0,481.54,377.96
2018,11,13,12,30,445.0,197.0,2.1,22.0,449.0,627.7,488.22
2018,11,13,12,45,488.0,185.0,1.95,21.85,455.0,644.38,499.84
2018,11,13,13,0,531.0,173.0,1.8,21.7,461.0,657.74,509.92
2018,11,13,13,15,363.5,189.5,1.65,21.45,383.0,516.08,403.81
2018,11,13,13,30,196.0,206.0,1.5,21.2,305.0,382.87,301.38
2018,11,13,13,45,150.5,200.0,1.35,20.9,273.5,336.49,265.87
2018,11,13,14,0,105.0,194.0,1.2,20.6,242.0,281.75,223.03
2018,11,13,14,15,90.5,170.0,1.05,20.25,209.0,241.12,191.59
2018,11,13,14,30,76.0,146.0,0.9,19.9,176.0,201.55,160.46
2018,11,13,14,45,149.0,137.5,0.7,19.55,189.0,243.64,195.28
2018,11,13,15,0,222.0,129.0,0.5,19.2,202.0,278.62,222.72
2018,11,13,15,15,163.5,114.0,0.5,19.2,164.0,212.96,169.56
2018,11,13,15,30,105.0,99.0,0.5,19.2,126.0,161.19,127.25
2018,11,13,15,45,75.5,80.0,0.45,18.3,97.5,122.5,95.39
2018,11,13,16,0,46.0,61.0,0.4,17.4,69.0,81.68,61.39
2018,11,13,16,15,29.5,44.0,0.4,17.15,48.5,56.32,39.55
2018,11,13,16,30,13.0,27.0,0.4,16.9,28.0,31.87,16.04
2018,11,13,16,45,13.5,15.0,0.4,16.65,15.5,17.03,0.0
2018,11,13,17,0,14.0,3.0,0.4,16.4,3.0,0.0,0.0
2018,11,13,17,15,7.0,1.5,0.45,16.15,1.5,0.0,0.0
2018,11,13,17,30,0.0,0.0,0.5,15.9,0.0,0.0,0.0
2018,11,13,17,45,0.0,0.0,0.55,15.7,0.0,0.0,0.0
2018,11,13,18,0,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2018,11,13,18,15,0.0,0.0,0.6,15.3,0.0,0.0,0.0
2018,11,13,18,30,0.0,0.0,0.6,15.1,0.0,0.0,0.0
2018,11,13,18,45,0.0,0.0,0.65,14.9,0.0,0.0,0.0
2018,11,13,19,0,0.0,0.0,0.7,14.7,0.0,0.0,0.0
2018,11,13,19,15,0.0,0.0,0.65,14.7,0.0,0.0,0.0
2018,11,13,19,30,0.0,0.0,0.6,14.7,0.0,0.0,0.0
2018,11,13,19,45,0.0,0.0,0.6,14.65,0.0,0.0,0.0
2018,11,13,20,0,0.0,0.0,0.6,14.6,0.0,0.0,0.0
2018,11,13,20,15,0.0,0.0,0.6,14.55,0.0,0.0,0.0
2018,11,13,20,30,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2018,11,13,20,45,0.0,0.0,0.6,14.4,0.0,0.0,0.0
2018,11,13,21,0,0.0,0.0,0.6,14.3,0.0,0.0,0.0
2018,11,13,21,15,0.0,0.0,0.6,14.25,0.0,0.0,0.0
2018,11,13,21,30,0.0,0.0,0.6,14.2,0.0,0.0,0.0
2018,11,13,21,45,0.0,0.0,0.65,14.15,0.0,0.0,0.0
2018,11,13,22,0,0.0,0.0,0.7,14.1,0.0,0.0,0.0
2018,11,13,22,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2018,11,13,22,30,0.0,0.0,0.7,13.9,0.0,0.0,0.0
2018,11,13,22,45,0.0,0.0,0.7,13.75,0.0,0.0,0.0
2018,11,13,23,0,0.0,0.0,0.7,13.6,0.0,0.0,0.0
2018,11,13,23,15,0.0,0.0,0.7,13.45,0.0,0.0,0.0
2018,11,13,23,30,0.0,0.0,0.7,13.3,0.0,0.0,0.0
2018,11,13,23,45,0.0,0.0,0.75,13.1,0.0,0.0,0.0
2018,11,14,0,0,0.0,0.0,0.8,12.9,0.0,0.0,0.0
2018,11,14,0,15,0.0,0.0,0.85,12.7,0.0,0.0,0.0
2018,11,14,0,30,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,11,14,0,45,0.0,0.0,0.95,12.3,0.0,0.0,0.0
2018,11,14,1,0,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,11,14,1,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,11,14,1,30,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,11,14,1,45,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,11,14,2,0,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,11,14,2,15,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,11,14,2,30,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,11,14,2,45,0.0,0.0,1.05,11.35,0.0,0.0,0.0
2018,11,14,3,0,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,11,14,3,15,0.0,0.0,1.1,11.15,0.0,0.0,0.0
2018,11,14,3,30,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,11,14,3,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,11,14,4,0,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,11,14,4,15,0.0,0.0,1.05,10.9,0.0,0.0,0.0
2018,11,14,4,30,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,11,14,4,45,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,11,14,5,0,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,11,14,5,15,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,11,14,5,30,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,11,14,5,45,0.0,0.0,0.95,10.9,0.0,0.0,0.0
2018,11,14,6,0,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,11,14,6,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,11,14,6,30,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,11,14,6,45,70.5,9.5,0.9,11.2,12.5,20.75,0.0
2018,11,14,7,0,141.0,19.0,0.9,11.3,25.0,57.24,0.0
2018,11,14,7,15,288.0,31.0,0.9,12.0,63.5,127.63,84.9
2018,11,14,7,30,435.0,43.0,0.9,12.7,102.0,206.49,155.01
2018,11,14,7,45,533.0,48.5,0.9,13.45,148.5,275.56,215.08
2018,11,14,8,0,631.0,54.0,0.9,14.2,195.0,353.8,281.3
2018,11,14,8,15,684.5,59.0,1.0,14.95,241.0,415.75,333.56
2018,11,14,8,30,738.0,64.0,1.1,15.7,287.0,484.11,388.94
2018,11,14,8,45,771.0,67.0,1.2,16.45,329.0,541.31,433.92
2018,11,14,9,0,804.0,70.0,1.3,17.2,371.0,599.18,477.89
2018,11,14,9,15,824.0,73.0,1.2,18.1,408.0,648.66,512.29
2018,11,14,9,30,844.0,76.0,1.1,19.0,445.0,697.06,543.4
2018,11,14,9,45,856.5,79.0,1.05,19.95,475.5,738.53,568.42
2018,11,14,10,0,869.0,82.0,1.0,20.9,506.0,777.82,591.31
2018,11,14,10,15,880.0,83.0,0.9,21.45,530.5,811.12,609.76
2018,11,14,10,30,891.0,84.0,0.8,22.0,555.0,841.68,625.96
2018,11,14,10,45,898.0,85.5,0.7,22.5,572.5,866.56,638.18
2018,11,14,11,0,905.0,87.0,0.6,23.0,590.0,881.05,643.51
2018,11,14,11,15,909.0,87.0,0.6,23.35,599.5,894.71,650.75
2018,11,14,11,30,913.0,87.0,0.6,23.7,609.0,904.86,655.85
2018,11,14,11,45,913.0,87.0,0.55,24.0,610.0,907.92,655.75
2018,11,14,12,0,913.0,87.0,0.5,24.3,611.0,907.32,653.57
2018,11,14,12,15,907.0,88.0,0.55,24.4,603.5,899.08,649.3
2018,11,14,12,30,901.0,89.0,0.6,24.5,596.0,894.58,647.64
2018,11,14,12,45,891.0,89.0,0.65,24.6,580.0,874.62,636.15
2018,11,14,13,0,881.0,89.0,0.7,24.7,564.0,851.42,622.75
2018,11,14,13,15,870.0,88.0,0.8,24.6,541.5,823.16,607.29
2018,11,14,13,30,859.0,87.0,0.9,24.5,519.0,792.07,589.68
2018,11,14,13,45,842.5,85.5,0.95,24.45,489.5,753.62,565.94
2018,11,14,14,0,826.0,84.0,1.0,24.4,460.0,713.1,540.43
2018,11,14,14,15,803.5,81.5,1.1,24.1,424.5,665.5,510.43
2018,11,14,14,30,781.0,79.0,1.2,23.8,389.0,616.84,477.22
2018,11,14,14,45,749.0,75.5,1.25,23.5,348.0,560.52,436.6
2018,11,14,15,0,717.0,72.0,1.3,23.2,307.0,507.58,396.92
2018,11,14,15,15,673.5,67.0,1.3,23.2,263.5,444.97,347.8
2018,11,14,15,30,630.0,62.0,1.3,23.2,220.0,384.78,298.9
2018,11,14,15,45,560.0,55.5,1.1,21.15,175.0,314.58,242.33
2018,11,14,16,0,490.0,49.0,0.9,19.1,130.0,250.42,188.66
2018,11,14,16,15,379.0,39.0,1.0,18.1,89.5,176.42,126.33
2018,11,14,16,30,268.0,29.0,1.1,17.1,49.0,111.66,61.43
2018,11,14,16,45,143.0,15.5,1.15,16.15,25.5,43.68,0.0
2018,11,14,17,0,18.0,2.0,1.2,15.2,2.0,0.0,0.0
2018,11,14,17,15,9.0,1.0,1.2,14.8,1.0,0.0,0.0
2018,11,14,17,30,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,11,14,17,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,11,14,18,0,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,11,14,18,15,0.0,0.0,1.15,13.4,0.0,0.0,0.0
2018,11,14,18,30,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,11,14,18,45,0.0,0.0,1.1,12.95,0.0,0.0,0.0
2018,11,14,19,0,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,11,14,19,15,0.0,0.0,1.05,12.6,0.0,0.0,0.0
2018,11,14,19,30,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,11,14,19,45,0.0,0.0,1.0,12.35,0.0,0.0,0.0
2018,11,14,20,0,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,11,14,20,15,0.0,0.0,0.95,12.15,0.0,0.0,0.0
2018,11,14,20,30,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,11,14,20,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,11,14,21,0,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,11,14,21,15,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,11,14,21,30,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,11,14,21,45,0.0,0.0,0.9,11.85,0.0,0.0,0.0
2018,11,14,22,0,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,11,14,22,15,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,11,14,22,30,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,11,14,22,45,0.0,0.0,0.9,11.85,0.0,0.0,0.0
2018,11,14,23,0,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,11,14,23,15,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,11,14,23,30,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,11,14,23,45,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,11,15,0,0,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,11,15,0,15,0.0,0.0,0.9,11.85,0.0,0.0,0.0
2018,11,15,0,30,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,11,15,0,45,0.0,0.0,0.9,11.75,0.0,0.0,0.0
2018,11,15,1,0,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,11,15,1,15,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,11,15,1,30,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,11,15,1,45,0.0,0.0,0.9,11.45,0.0,0.0,0.0
2018,11,15,2,0,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,11,15,2,15,0.0,0.0,0.95,11.3,0.0,0.0,0.0
2018,11,15,2,30,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,11,15,2,45,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,11,15,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,11,15,3,15,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,11,15,3,30,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,11,15,3,45,0.0,0.0,1.05,10.7,0.0,0.0,0.0
2018,11,15,4,0,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,11,15,4,15,0.0,0.0,1.1,10.45,0.0,0.0,0.0
2018,11,15,4,30,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,11,15,4,45,0.0,0.0,1.15,10.2,0.0,0.0,0.0
2018,11,15,5,0,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,11,15,5,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2018,11,15,5,30,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,11,15,5,45,0.0,0.0,1.3,9.75,0.0,0.0,0.0
2018,11,15,6,0,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,11,15,6,15,0.0,0.0,1.25,9.75,0.0,0.0,0.0
2018,11,15,6,30,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,11,15,6,45,32.0,8.0,1.2,10.0,9.5,12.89,0.0
2018,11,15,7,0,64.0,16.0,1.2,10.1,19.0,29.22,0.0
2018,11,15,7,15,181.5,31.0,1.15,10.9,52.5,97.76,64.08
2018,11,15,7,30,299.0,46.0,1.1,11.7,86.0,163.44,123.42
2018,11,15,7,45,307.0,60.0,1.05,12.5,114.5,198.72,156.66
2018,11,15,8,0,315.0,74.0,1.0,13.3,143.0,234.57,188.99
2018,11,15,8,15,363.0,85.0,1.1,14.05,181.0,286.75,233.48
2018,11,15,8,30,411.0,96.0,1.2,14.8,219.0,342.97,279.99
2018,11,15,8,45,461.0,102.5,1.35,15.55,259.0,398.67,325.1
2018,11,15,9,0,511.0,109.0,1.5,16.3,299.0,457.57,371.57
2018,11,15,9,15,527.0,119.5,1.4,17.1,332.0,501.3,403.64
2018,11,15,9,30,543.0,130.0,1.3,17.9,365.0,544.64,434.33
2018,11,15,9,45,508.5,147.5,1.25,18.7,380.0,558.4,441.71
2018,11,15,10,0,474.0,165.0,1.2,19.5,395.0,568.12,445.99
2018,11,15,10,15,453.0,179.0,1.25,20.15,407.5,580.76,453.45
2018,11,15,10,30,432.0,193.0,1.3,20.8,420.0,590.6,458.72
2018,11,15,10,45,486.0,184.5,1.3,21.45,447.0,634.75,490.0
2018,11,15,11,0,540.0,176.0,1.3,22.1,474.0,678.56,520.16
2018,11,15,11,15,564.5,171.5,1.3,22.4,487.5,700.78,534.97
2018,11,15,11,30,589.0,167.0,1.3,22.7,501.0,726.52,552.19
2018,11,15,11,45,654.0,152.0,1.25,23.0,524.0,768.79,580.0
2018,11,15,12,0,719.0,137.0,1.2,23.3,547.0,807.82,604.71
2018,11,15,12,15,739.0,133.0,1.1,23.4,550.5,817.01,609.04
2018,11,15,12,30,759.0,129.0,1.0,23.5,554.0,822.85,611.51
2018,11,15,12,45,762.0,126.5,0.95,23.65,544.0,812.58,603.99
2018,11,15,13,0,765.0,124.0,0.9,23.8,534.0,799.16,594.7
2018,11,15,13,15,751.0,122.5,0.75,23.75,511.5,770.06,574.03
2018,11,15,13,30,737.0,121.0,0.6,23.7,489.0,738.66,551.98
2018,11,15,13,45,718.5,116.5,0.5,23.7,458.5,698.37,524.51
2018,11,15,14,0,700.0,112.0,0.4,23.7,428.0,656.56,495.39
2018,11,15,14,15,631.5,112.0,0.4,23.45,381.0,584.06,445.21
2018,11,15,14,30,563.0,112.0,0.4,23.2,334.0,514.13,395.7
2018,11,15,14,45,554.5,104.0,0.45,22.95,303.5,475.72,368.7
2018,11,15,15,0,546.0,96.0,0.5,22.7,273.0,436.36,339.51
2018,11,15,15,15,506.5,86.5,0.5,22.7,233.0,378.52,294.57
2018,11,15,15,30,467.0,77.0,0.5,22.7,193.0,321.09,248.67
2018,11,15,15,45,409.5,67.0,0.55,20.85,153.5,261.34,201.24
2018,11,15,16,0,352.0,57.0,0.6,19.0,114.0,207.0,156.25
2018,11,15,16,15,254.5,42.0,0.7,18.25,76.5,140.13,100.27
2018,11,15,16,30,157.0,27.0,0.8,17.5,39.0,80.76,42.06
2018,11,15,16,45,83.5,14.5,0.85,16.8,20.5,30.67,0.0
2018,11,15,17,0,10.0,2.0,0.9,16.1,2.0,0.0,0.0
2018,11,15,17,15,5.0,1.0,0.9,15.8,1.0,0.0,0.0
2018,11,15,17,30,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2018,11,15,17,45,0.0,0.0,0.95,15.25,0.0,0.0,0.0
2018,11,15,18,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2018,11,15,18,15,0.0,0.0,1.0,14.8,0.0,0.0,0.0
2018,11,15,18,30,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,11,15,18,45,0.0,0.0,0.95,14.4,0.0,0.0,0.0
2018,11,15,19,0,0.0,0.0,0.9,14.2,0.0,0.0,0.0
2018,11,15,19,15,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,11,15,19,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,11,15,19,45,0.0,0.0,0.85,13.85,0.0,0.0,0.0
2018,11,15,20,0,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,11,15,20,15,0.0,0.0,0.8,13.65,0.0,0.0,0.0
2018,11,15,20,30,0.0,0.0,0.8,13.6,0.0,0.0,0.0
2018,11,15,20,45,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2018,11,15,21,0,0.0,0.0,0.7,13.4,0.0,0.0,0.0
2018,11,15,21,15,0.0,0.0,0.7,13.35,0.0,0.0,0.0
2018,11,15,21,30,0.0,0.0,0.7,13.3,0.0,0.0,0.0
2018,11,15,21,45,0.0,0.0,0.7,13.25,0.0,0.0,0.0
2018,11,15,22,0,0.0,0.0,0.7,13.2,0.0,0.0,0.0
2018,11,15,22,15,0.0,0.0,0.7,13.2,0.0,0.0,0.0
2018,11,15,22,30,0.0,0.0,0.7,13.2,0.0,0.0,0.0
2018,11,15,22,45,0.0,0.0,0.7,13.2,0.0,0.0,0.0
2018,11,15,23,0,0.0,0.0,0.7,13.2,0.0,0.0,0.0
2018,11,15,23,15,0.0,0.0,0.7,13.2,0.0,0.0,0.0
2018,11,15,23,30,0.0,0.0,0.7,13.2,0.0,0.0,0.0
2018,11,15,23,45,0.0,0.0,0.7,13.2,0.0,0.0,0.0
2018,11,16,0,0,0.0,0.0,0.7,13.2,0.0,0.0,0.0
2018,11,16,0,15,0.0,0.0,0.7,13.2,0.0,0.0,0.0
2018,11,16,0,30,0.0,0.0,0.7,13.2,0.0,0.0,0.0
2018,11,16,0,45,0.0,0.0,0.7,13.2,0.0,0.0,0.0
2018,11,16,1,0,0.0,0.0,0.7,13.2,0.0,0.0,0.0
2018,11,16,1,15,0.0,0.0,0.7,13.1,0.0,0.0,0.0
2018,11,16,1,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2018,11,16,1,45,0.0,0.0,0.7,12.9,0.0,0.0,0.0
2018,11,16,2,0,0.0,0.0,0.7,12.8,0.0,0.0,0.0
2018,11,16,2,15,0.0,0.0,0.75,12.65,0.0,0.0,0.0
2018,11,16,2,30,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2018,11,16,2,45,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,11,16,3,0,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,11,16,3,15,0.0,0.0,0.85,12.25,0.0,0.0,0.0
2018,11,16,3,30,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,11,16,3,45,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,11,16,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,11,16,4,15,0.0,0.0,0.95,11.95,0.0,0.0,0.0
2018,11,16,4,30,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,11,16,4,45,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,11,16,5,0,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,11,16,5,15,0.0,0.0,1.05,11.55,0.0,0.0,0.0
2018,11,16,5,30,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,11,16,5,45,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,11,16,6,0,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,11,16,6,15,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,11,16,6,30,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,11,16,6,45,39.0,8.0,1.1,11.2,9.5,7.63,0.0
2018,11,16,7,0,78.0,16.0,1.1,11.2,19.0,32.14,0.0
2018,11,16,7,15,192.5,30.5,1.15,11.9,52.0,99.45,63.21
2018,11,16,7,30,307.0,45.0,1.2,12.6,85.0,164.52,123.34
2018,11,16,7,45,407.5,53.5,1.3,13.3,128.5,230.58,180.71
2018,11,16,8,0,508.0,62.0,1.4,14.0,172.0,306.5,245.59
2018,11,16,8,15,557.0,70.0,1.45,14.65,214.5,366.1,296.4
2018,11,16,8,30,606.0,78.0,1.5,15.3,257.0,429.19,348.36
2018,11,16,8,45,651.0,82.0,1.55,15.95,299.5,488.52,395.75
2018,11,16,9,0,696.0,86.0,1.6,16.6,342.0,549.91,443.16
2018,11,16,9,15,719.5,90.5,1.6,17.5,378.0,599.26,479.21
2018,11,16,9,30,743.0,95.0,1.6,18.4,414.0,648.14,513.75
2018,11,16,9,45,757.5,99.0,1.6,19.3,444.0,689.03,540.82
2018,11,16,10,0,772.0,103.0,1.6,20.2,474.0,728.21,565.58
2018,11,16,10,15,786.0,104.5,1.6,20.75,498.5,762.05,586.91
2018,11,16,10,30,800.0,106.0,1.6,21.3,523.0,789.46,603.56
2018,11,16,10,45,809.0,107.5,1.55,21.9,540.5,814.38,617.79
2018,11,16,11,0,818.0,109.0,1.5,22.5,558.0,836.4,629.93
2018,11,16,11,15,823.0,109.0,1.45,22.95,567.0,850.26,636.9
2018,11,16,11,30,828.0,109.0,1.4,23.4,576.0,860.86,641.81
2018,11,16,11,45,830.0,109.0,1.35,23.85,578.0,865.52,642.9
2018,11,16,12,0,832.0,109.0,1.3,24.3,580.0,866.78,641.91
2018,11,16,12,15,827.5,109.5,1.3,24.45,573.5,859.58,636.94
2018,11,16,12,30,823.0,110.0,1.3,24.6,567.0,849.05,630.01
2018,11,16,12,45,814.0,109.0,1.25,24.75,552.0,829.79,616.79
2018,11,16,13,0,805.0,108.0,1.2,24.9,537.0,807.52,601.76
2018,11,16,13,15,795.0,106.0,1.2,24.85,515.5,780.49,584.67
2018,11,16,13,30,785.0,104.0,1.2,24.8,494.0,755.03,568.63
2018,11,16,13,45,770.5,101.5,1.2,24.75,466.0,718.96,545.18
2018,11,16,14,0,756.0,99.0,1.2,24.7,438.0,680.98,520.22
2018,11,16,14,15,734.0,95.0,1.15,24.4,403.5,634.41,487.88
2018,11,16,14,30,712.0,91.0,1.1,24.1,369.0,587.0,453.96
2018,11,16,14,45,681.0,86.5,1.1,23.8,330.0,533.02,414.59
2018,11,16,15,0,650.0,82.0,1.1,23.5,291.0,479.6,374.35
2018,11,16,15,15,604.5,75.0,1.1,23.5,248.0,416.82,325.25
2018,11,16,15,30,559.0,68.0,1.1,23.5,205.0,356.8,276.71
2018,11,16,15,45,491.5,60.0,0.85,21.45,162.5,289.66,222.52
2018,11,16,16,0,424.0,52.0,0.6,19.4,120.0,228.37,171.33
2018,11,16,16,15,321.5,39.5,0.65,18.6,81.5,158.37,112.41
2018,11,16,16,30,219.0,27.0,0.7,17.8,43.0,96.4,47.86
2018,11,16,16,45,116.0,14.5,0.7,17.0,22.5,37.18,0.0
2018,11,16,17,0,13.0,2.0,0.7,16.2,2.0,0.0,0.0
2018,11,16,17,15,6.5,1.0,0.7,15.9,1.0,0.0,0.0
2018,11,16,17,30,0.0,0.0,0.7,15.6,0.0,0.0,0.0
2018,11,16,17,45,0.0,0.0,0.75,15.3,0.0,0.0,0.0
2018,11,16,18,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2018,11,16,18,15,0.0,0.0,0.75,14.8,0.0,0.0,0.0
2018,11,16,18,30,0.0,0.0,0.7,14.6,0.0,0.0,0.0
2018,11,16,18,45,0.0,0.0,0.7,14.45,0.0,0.0,0.0
2018,11,16,19,0,0.0,0.0,0.7,14.3,0.0,0.0,0.0
2018,11,16,19,15,0.0,0.0,0.7,14.2,0.0,0.0,0.0
2018,11,16,19,30,0.0,0.0,0.7,14.1,0.0,0.0,0.0
2018,11,16,19,45,0.0,0.0,0.65,13.95,0.0,0.0,0.0
2018,11,16,20,0,0.0,0.0,0.6,13.8,0.0,0.0,0.0
2018,11,16,20,15,0.0,0.0,0.6,13.7,0.0,0.0,0.0
2018,11,16,20,30,0.0,0.0,0.6,13.6,0.0,0.0,0.0
2018,11,16,20,45,0.0,0.0,0.55,13.5,0.0,0.0,0.0
2018,11,16,21,0,0.0,0.0,0.5,13.4,0.0,0.0,0.0
2018,11,16,21,15,0.0,0.0,0.5,13.4,0.0,0.0,0.0
2018,11,16,21,30,0.0,0.0,0.5,13.4,0.0,0.0,0.0
2018,11,16,21,45,0.0,0.0,0.45,13.35,0.0,0.0,0.0
2018,11,16,22,0,0.0,0.0,0.4,13.3,0.0,0.0,0.0
2018,11,16,22,15,0.0,0.0,0.4,13.2,0.0,0.0,0.0
2018,11,16,22,30,0.0,0.0,0.4,13.1,0.0,0.0,0.0
2018,11,16,22,45,0.0,0.0,0.35,13.0,0.0,0.0,0.0
2018,11,16,23,0,0.0,0.0,0.3,12.9,0.0,0.0,0.0
2018,11,16,23,15,0.0,0.0,0.35,12.75,0.0,0.0,0.0
2018,11,16,23,30,0.0,0.0,0.4,12.6,0.0,0.0,0.0
2018,11,16,23,45,0.0,0.0,0.45,12.4,0.0,0.0,0.0
2018,11,17,0,0,0.0,0.0,0.5,12.2,0.0,0.0,0.0
2018,11,17,0,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2018,11,17,0,30,0.0,0.0,0.6,11.8,0.0,0.0,0.0
2018,11,17,0,45,0.0,0.0,0.65,11.6,0.0,0.0,0.0
2018,11,17,1,0,0.0,0.0,0.7,11.4,0.0,0.0,0.0
2018,11,17,1,15,0.0,0.0,0.7,11.3,0.0,0.0,0.0
2018,11,17,1,30,0.0,0.0,0.7,11.2,0.0,0.0,0.0
2018,11,17,1,45,0.0,0.0,0.75,11.1,0.0,0.0,0.0
2018,11,17,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,11,17,2,15,0.0,0.0,0.75,10.9,0.0,0.0,0.0
2018,11,17,2,30,0.0,0.0,0.7,10.8,0.0,0.0,0.0
2018,11,17,2,45,0.0,0.0,0.7,10.7,0.0,0.0,0.0
2018,11,17,3,0,0.0,0.0,0.7,10.6,0.0,0.0,0.0
2018,11,17,3,15,0.0,0.0,0.65,10.55,0.0,0.0,0.0
2018,11,17,3,30,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2018,11,17,3,45,0.0,0.0,0.6,10.4,0.0,0.0,0.0
2018,11,17,4,0,0.0,0.0,0.6,10.3,0.0,0.0,0.0
2018,11,17,4,15,0.0,0.0,0.6,10.2,0.0,0.0,0.0
2018,11,17,4,30,0.0,0.0,0.6,10.1,0.0,0.0,0.0
2018,11,17,4,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2018,11,17,5,0,0.0,0.0,0.6,9.9,0.0,0.0,0.0
2018,11,17,5,15,0.0,0.0,0.65,9.85,0.0,0.0,0.0
2018,11,17,5,30,0.0,0.0,0.7,9.8,0.0,0.0,0.0
2018,11,17,5,45,0.0,0.0,0.7,9.75,0.0,0.0,0.0
2018,11,17,6,0,0.0,0.0,0.7,9.7,0.0,0.0,0.0
2018,11,17,6,15,0.0,0.0,0.75,9.7,0.0,0.0,0.0
2018,11,17,6,30,0.0,0.0,0.8,9.7,0.0,0.0,0.0
2018,11,17,6,45,26.5,7.5,0.8,9.7,8.5,0.0,0.0
2018,11,17,7,0,53.0,15.0,0.8,9.7,17.0,25.68,0.0
2018,11,17,7,15,180.0,29.5,0.9,10.25,50.0,93.92,58.02
2018,11,17,7,30,307.0,44.0,1.0,10.8,83.0,162.96,122.4
2018,11,17,7,45,401.5,54.0,1.1,11.4,126.0,227.87,179.34
2018,11,17,8,0,496.0,64.0,1.2,12.0,169.0,302.25,243.41
2018,11,17,8,15,549.5,71.5,1.3,12.55,212.0,362.87,295.54
2018,11,17,8,30,603.0,79.0,1.4,13.1,255.0,427.36,349.27
