Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,12,7,16,45,139.0,10.0,0.95,12.65,17.0,38.79,0.0
2018,12,7,17,0,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,12,7,17,15,0.0,0.0,1.0,12.05,0.0,0.0,0.0
2018,12,7,17,30,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,12,7,17,45,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,12,7,18,0,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,12,7,18,15,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,12,7,18,30,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,12,7,18,45,0.0,0.0,0.95,11.15,0.0,0.0,0.0
2018,12,7,19,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,12,7,19,15,0.0,0.0,0.85,10.9,0.0,0.0,0.0
2018,12,7,19,30,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,12,7,19,45,0.0,0.0,0.8,10.7,0.0,0.0,0.0
2018,12,7,20,0,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,12,7,20,15,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2018,12,7,20,30,0.0,0.0,0.7,10.4,0.0,0.0,0.0
2018,12,7,20,45,0.0,0.0,0.7,10.3,0.0,0.0,0.0
2018,12,7,21,0,0.0,0.0,0.7,10.2,0.0,0.0,0.0
2018,12,7,21,15,0.0,0.0,0.7,10.1,0.0,0.0,0.0
2018,12,7,21,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2018,12,7,21,45,0.0,0.0,0.7,9.9,0.0,0.0,0.0
2018,12,7,22,0,0.0,0.0,0.7,9.8,0.0,0.0,0.0
2018,12,7,22,15,0.0,0.0,0.7,9.75,0.0,0.0,0.0
2018,12,7,22,30,0.0,0.0,0.7,9.7,0.0,0.0,0.0
2018,12,7,22,45,0.0,0.0,0.7,9.6,0.0,0.0,0.0
2018,12,7,23,0,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2018,12,7,23,15,0.0,0.0,0.7,9.4,0.0,0.0,0.0
2018,12,7,23,30,0.0,0.0,0.7,9.3,0.0,0.0,0.0
2018,12,7,23,45,0.0,0.0,0.65,9.15,0.0,0.0,0.0
2018,12,8,0,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2018,12,8,0,15,0.0,0.0,0.6,8.9,0.0,0.0,0.0
2018,12,8,0,30,0.0,0.0,0.6,8.8,0.0,0.0,0.0
2018,12,8,0,45,0.0,0.0,0.6,8.75,0.0,0.0,0.0
2018,12,8,1,0,0.0,0.0,0.6,8.7,0.0,0.0,0.0
2018,12,8,1,15,0.0,0.0,0.6,8.55,0.0,0.0,0.0
2018,12,8,1,30,0.0,0.0,0.6,8.4,0.0,0.0,0.0
2018,12,8,1,45,0.0,0.0,0.6,8.3,0.0,0.0,0.0
2018,12,8,2,0,0.0,0.0,0.6,8.2,0.0,0.0,0.0
2018,12,8,2,15,0.0,0.0,0.65,8.1,0.0,0.0,0.0
2018,12,8,2,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2018,12,8,2,45,0.0,0.0,0.7,7.95,0.0,0.0,0.0
2018,12,8,3,0,0.0,0.0,0.7,7.9,0.0,0.0,0.0
2018,12,8,3,15,0.0,0.0,0.75,7.7,0.0,0.0,0.0
2018,12,8,3,30,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2018,12,8,3,45,0.0,0.0,0.85,7.35,0.0,0.0,0.0
2018,12,8,4,0,0.0,0.0,0.9,7.2,0.0,0.0,0.0
2018,12,8,4,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2018,12,8,4,30,0.0,0.0,0.9,6.8,0.0,0.0,0.0
2018,12,8,4,45,0.0,0.0,0.95,6.65,0.0,0.0,0.0
2018,12,8,5,0,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2018,12,8,5,15,0.0,0.0,1.0,6.35,0.0,0.0,0.0
2018,12,8,5,30,0.0,0.0,1.0,6.2,0.0,0.0,0.0
2018,12,8,5,45,0.0,0.0,1.0,6.1,0.0,0.0,0.0
2018,12,8,6,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2018,12,8,6,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2018,12,8,6,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2018,12,8,6,45,13.5,1.5,0.95,6.05,1.0,0.0,0.0
2018,12,8,7,0,27.0,3.0,0.9,6.1,2.0,0.0,0.0
2018,12,8,7,15,151.0,13.5,0.95,6.75,21.5,47.23,0.0
2018,12,8,7,30,275.0,24.0,1.0,7.4,41.0,114.2,44.92
2018,12,8,7,45,384.5,32.5,1.0,8.1,77.5,181.47,134.02
2018,12,8,8,0,494.0,41.0,1.0,8.8,114.0,253.81,199.5
2018,12,8,8,15,564.5,46.5,1.05,9.4,155.0,316.21,255.26
2018,12,8,8,30,635.0,52.0,1.1,10.0,196.0,384.27,314.12
2018,12,8,8,45,710.5,52.5,1.2,10.6,242.0,451.54,370.93
2018,12,8,9,0,786.0,53.0,1.3,11.2,288.0,526.28,431.74
2018,12,8,9,15,812.5,55.0,1.3,12.0,324.5,576.81,470.91
2018,12,8,9,30,839.0,57.0,1.3,12.8,361.0,622.09,504.97
2018,12,8,9,45,857.5,59.5,1.35,13.6,393.0,666.28,536.26
2018,12,8,10,0,876.0,62.0,1.4,14.4,425.0,708.93,565.1
2018,12,8,10,15,888.0,63.5,1.4,14.8,450.5,743.64,588.04
2018,12,8,10,30,900.0,65.0,1.4,15.2,476.0,775.88,608.99
2018,12,8,10,45,907.0,66.0,1.4,15.55,494.0,800.87,624.74
2018,12,8,11,0,914.0,67.0,1.4,15.9,512.0,822.79,638.35
2018,12,8,11,15,917.0,68.0,1.35,16.1,522.5,838.23,647.21
2018,12,8,11,30,920.0,69.0,1.3,16.3,533.0,850.25,653.81
2018,12,8,11,45,920.5,69.0,1.25,16.5,536.0,855.44,655.84
2018,12,8,12,0,921.0,69.0,1.2,16.7,539.0,857.08,655.64
2018,12,8,12,15,918.0,69.5,1.15,16.75,534.5,852.88,652.01
2018,12,8,12,30,915.0,70.0,1.1,16.8,530.0,845.16,646.19
2018,12,8,12,45,907.0,70.0,1.05,16.85,517.0,829.31,634.99
2018,12,8,13,0,899.0,70.0,1.0,16.9,504.0,810.21,621.77
2018,12,8,13,15,889.0,69.5,0.95,16.85,484.5,785.83,605.23
2018,12,8,13,30,879.0,69.0,0.9,16.8,465.0,758.6,586.77
2018,12,8,13,45,863.5,67.5,0.85,16.75,438.0,729.23,566.77
2018,12,8,14,0,848.0,66.0,0.8,16.7,411.0,691.56,540.76
2018,12,8,14,15,826.5,64.0,0.7,16.55,378.5,647.31,509.36
2018,12,8,14,30,805.0,62.0,0.6,16.4,346.0,601.81,475.0
2018,12,8,14,45,773.0,59.5,0.5,16.2,308.5,548.48,434.01
2018,12,8,15,0,741.0,57.0,0.4,16.0,271.0,495.37,392.06
2018,12,8,15,15,617.0,59.5,0.4,16.0,219.5,404.33,320.44
2018,12,8,15,30,493.0,62.0,0.4,16.0,168.0,319.42,252.02
2018,12,8,15,45,405.5,52.0,0.3,15.1,126.5,246.47,191.8
2018,12,8,16,0,318.0,42.0,0.2,14.2,85.0,181.47,136.74
2018,12,8,16,15,265.5,31.5,0.25,13.8,58.5,135.8,92.45
2018,12,8,16,30,213.0,21.0,0.3,13.4,32.0,86.93,0.0
2018,12,8,16,45,106.5,10.5,0.35,13.05,16.0,32.54,0.0
2018,12,8,17,0,0.0,0.0,0.4,12.7,0.0,0.0,0.0
2018,12,8,17,15,0.0,0.0,0.5,12.45,0.0,0.0,0.0
2018,12,8,17,30,0.0,0.0,0.6,12.2,0.0,0.0,0.0
2018,12,8,17,45,0.0,0.0,0.7,11.95,0.0,0.0,0.0
2018,12,8,18,0,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,12,8,18,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,12,8,18,30,0.0,0.0,0.8,11.3,0.0,0.0,0.0
2018,12,8,18,45,0.0,0.0,0.85,11.1,0.0,0.0,0.0
2018,12,8,19,0,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,12,8,19,15,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,12,8,19,30,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,12,8,19,45,0.0,0.0,0.95,10.65,0.0,0.0,0.0
2018,12,8,20,0,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,12,8,20,15,0.0,0.0,1.0,10.45,0.0,0.0,0.0
2018,12,8,20,30,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,12,8,20,45,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,12,8,21,0,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,12,8,21,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,12,8,21,30,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,12,8,21,45,0.0,0.0,1.05,9.75,0.0,0.0,0.0
2018,12,8,22,0,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,12,8,22,15,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,12,8,22,30,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,12,8,22,45,0.0,0.0,1.05,9.55,0.0,0.0,0.0
2018,12,8,23,0,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,12,8,23,15,0.0,0.0,1.0,9.45,0.0,0.0,0.0
2018,12,8,23,30,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,12,8,23,45,0.0,0.0,1.0,9.35,0.0,0.0,0.0
2018,12,9,0,0,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,12,9,0,15,0.0,0.0,1.05,9.15,0.0,0.0,0.0
2018,12,9,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,12,9,0,45,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,12,9,1,0,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,12,9,1,15,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,12,9,1,30,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,12,9,1,45,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,12,9,2,0,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,12,9,2,15,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,12,9,2,30,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,12,9,2,45,0.0,0.0,1.05,8.4,0.0,0.0,0.0
2018,12,9,3,0,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,12,9,3,15,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,12,9,3,30,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,12,9,3,45,0.0,0.0,1.0,8.35,0.0,0.0,0.0
2018,12,9,4,0,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,12,9,4,15,0.0,0.0,1.0,8.25,0.0,0.0,0.0
2018,12,9,4,30,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,12,9,4,45,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,12,9,5,0,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,12,9,5,15,0.0,0.0,1.0,8.15,0.0,0.0,0.0
2018,12,9,5,30,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,12,9,5,45,0.0,0.0,1.0,8.05,0.0,0.0,0.0
2018,12,9,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,12,9,6,15,0.0,0.0,1.0,8.05,0.0,0.0,0.0
2018,12,9,6,30,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,12,9,6,45,10.0,1.5,1.0,8.15,1.0,0.0,0.0
2018,12,9,7,0,20.0,3.0,1.0,8.2,2.0,0.0,0.0
2018,12,9,7,15,57.0,12.5,0.95,8.55,15.0,24.77,0.0
2018,12,9,7,30,94.0,22.0,0.9,8.9,28.0,55.9,16.21
2018,12,9,7,45,131.0,37.5,0.85,9.25,52.5,95.43,69.35
2018,12,9,8,0,168.0,53.0,0.8,9.6,77.0,133.72,104.87
2018,12,9,8,15,206.0,67.0,0.95,10.0,106.5,174.04,140.95
2018,12,9,8,30,244.0,81.0,1.1,10.4,136.0,217.87,179.52
2018,12,9,8,45,289.0,92.0,1.25,10.8,169.0,264.77,220.06
2018,12,9,9,0,334.0,103.0,1.4,11.2,202.0,325.04,270.59
2018,12,9,9,15,240.0,121.5,1.4,11.55,197.5,293.11,243.84
2018,12,9,9,30,146.0,140.0,1.4,11.9,193.0,253.02,209.73
2018,12,9,9,45,81.5,144.0,1.4,12.2,174.0,207.59,171.11
2018,12,9,10,0,17.0,148.0,1.4,12.5,155.0,158.77,128.87
2018,12,9,10,15,132.5,163.0,1.45,13.15,223.0,281.21,231.79
2018,12,9,10,30,248.0,178.0,1.5,13.8,291.0,402.29,329.07
2018,12,9,10,45,372.0,170.0,1.5,14.45,346.5,494.59,401.37
2018,12,9,11,0,496.0,162.0,1.5,15.1,402.0,604.55,484.26
2018,12,9,11,15,450.0,176.5,1.5,15.65,398.0,590.75,470.73
2018,12,9,11,30,404.0,191.0,1.5,16.2,394.0,573.94,456.11
2018,12,9,11,45,448.0,182.0,1.5,16.75,408.5,602.39,477.3
2018,12,9,12,0,492.0,173.0,1.5,17.3,423.0,629.15,496.62
2018,12,9,12,15,507.0,167.0,1.5,17.25,423.0,633.29,499.94
2018,12,9,12,30,522.0,161.0,1.5,17.2,423.0,635.21,501.89
2018,12,9,12,45,488.0,165.0,1.5,17.15,405.5,606.8,480.63
2018,12,9,13,0,454.0,169.0,1.5,17.1,388.0,577.2,458.61
2018,12,9,13,15,381.5,174.5,1.45,16.8,353.5,505.7,404.7
2018,12,9,13,30,309.0,180.0,1.4,16.5,319.0,449.59,361.48
2018,12,9,13,45,256.0,175.0,1.35,16.2,286.0,397.36,321.03
2018,12,9,14,0,203.0,170.0,1.3,15.9,253.0,336.17,272.97
2018,12,9,14,15,204.5,149.5,1.2,15.5,227.5,317.32,258.76
2018,12,9,14,30,206.0,129.0,1.1,15.1,202.0,286.74,234.78
2018,12,9,14,45,226.0,116.0,1.0,14.7,188.0,275.83,226.28
2018,12,9,15,0,246.0,103.0,0.9,14.3,174.0,262.8,215.42
2018,12,9,15,15,227.5,89.0,0.9,14.3,147.0,226.5,184.67
2018,12,9,15,30,209.0,75.0,0.9,14.3,120.0,191.43,154.35
2018,12,9,15,45,218.5,59.5,0.85,13.45,97.5,175.36,139.04
2018,12,9,16,0,228.0,44.0,0.8,12.6,75.0,149.7,114.56
2018,12,9,16,15,172.5,31.5,0.85,12.3,50.0,106.2,73.0
2018,12,9,16,30,117.0,19.0,0.9,12.0,25.0,59.69,0.0
2018,12,9,16,45,58.5,9.5,0.9,11.75,12.5,21.5,0.0
2018,12,9,17,0,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,12,9,17,15,0.0,0.0,0.85,11.4,0.0,0.0,0.0
2018,12,9,17,30,0.0,0.0,0.8,11.3,0.0,0.0,0.0
2018,12,9,17,45,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,12,9,18,0,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,12,9,18,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,12,9,18,30,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,12,9,18,45,0.0,0.0,0.75,10.8,0.0,0.0,0.0
2018,12,9,19,0,0.0,0.0,0.7,10.7,0.0,0.0,0.0
2018,12,9,19,15,0.0,0.0,0.7,10.65,0.0,0.0,0.0
2018,12,9,19,30,0.0,0.0,0.7,10.6,0.0,0.0,0.0
2018,12,9,19,45,0.0,0.0,0.65,10.55,0.0,0.0,0.0
2018,12,9,20,0,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2018,12,9,20,15,0.0,0.0,0.6,10.45,0.0,0.0,0.0
2018,12,9,20,30,0.0,0.0,0.6,10.4,0.0,0.0,0.0
2018,12,9,20,45,0.0,0.0,0.55,10.4,0.0,0.0,0.0
2018,12,9,21,0,0.0,0.0,0.5,10.4,0.0,0.0,0.0
2018,12,9,21,15,0.0,0.0,0.5,10.25,0.0,0.0,0.0
2018,12,9,21,30,0.0,0.0,0.5,10.1,0.0,0.0,0.0
2018,12,9,21,45,0.0,0.0,0.5,9.95,0.0,0.0,0.0
2018,12,9,22,0,0.0,0.0,0.5,9.8,0.0,0.0,0.0
2018,12,9,22,15,0.0,0.0,0.55,9.65,0.0,0.0,0.0
2018,12,9,22,30,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2018,12,9,22,45,0.0,0.0,0.65,9.3,0.0,0.0,0.0
2018,12,9,23,0,0.0,0.0,0.7,9.1,0.0,0.0,0.0
2018,12,9,23,15,0.0,0.0,0.75,8.9,0.0,0.0,0.0
2018,12,9,23,30,0.0,0.0,0.8,8.7,0.0,0.0,0.0
2018,12,9,23,45,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2018,12,10,0,0,0.0,0.0,0.8,8.3,0.0,0.0,0.0
2018,12,10,0,15,0.0,0.0,0.85,8.2,0.0,0.0,0.0
2018,12,10,0,30,0.0,0.0,0.9,8.1,0.0,0.0,0.0
2018,12,10,0,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2018,12,10,1,0,0.0,0.0,0.9,7.9,0.0,0.0,0.0
2018,12,10,1,15,0.0,0.0,0.9,7.85,0.0,0.0,0.0
2018,12,10,1,30,0.0,0.0,0.9,7.8,0.0,0.0,0.0
2018,12,10,1,45,0.0,0.0,0.85,7.75,0.0,0.0,0.0
2018,12,10,2,0,0.0,0.0,0.8,7.7,0.0,0.0,0.0
2018,12,10,2,15,0.0,0.0,0.8,7.7,0.0,0.0,0.0
2018,12,10,2,30,0.0,0.0,0.8,7.7,0.0,0.0,0.0
2018,12,10,2,45,0.0,0.0,0.8,7.65,0.0,0.0,0.0
2018,12,10,3,0,0.0,0.0,0.8,7.6,0.0,0.0,0.0
2018,12,10,3,15,0.0,0.0,0.75,7.6,0.0,0.0,0.0
2018,12,10,3,30,0.0,0.0,0.7,7.6,0.0,0.0,0.0
2018,12,10,3,45,0.0,0.0,0.7,7.6,0.0,0.0,0.0
2018,12,10,4,0,0.0,0.0,0.7,7.6,0.0,0.0,0.0
2018,12,10,4,15,0.0,0.0,0.8,7.6,0.0,0.0,0.0
2018,12,10,4,30,0.0,0.0,0.9,7.6,0.0,0.0,0.0
2018,12,10,4,45,0.0,0.0,0.95,7.6,0.0,0.0,0.0
2018,12,10,5,0,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,12,10,5,15,0.0,0.0,1.0,7.55,0.0,0.0,0.0
2018,12,10,5,30,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2018,12,10,5,45,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2018,12,10,6,0,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,12,10,6,15,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2018,12,10,6,30,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,12,10,6,45,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,12,10,7,0,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,12,10,7,15,37.0,10.5,1.3,7.75,12.5,18.28,0.0
2018,12,10,7,30,74.0,21.0,1.4,8.0,25.0,48.68,9.93
2018,12,10,7,45,120.5,36.5,1.45,8.2,50.5,90.57,65.52
2018,12,10,8,0,167.0,52.0,1.5,8.4,76.0,131.89,103.84
2018,12,10,8,15,200.0,66.5,1.55,8.8,104.5,170.59,138.89
2018,12,10,8,30,233.0,81.0,1.6,9.2,133.0,212.3,175.97
2018,12,10,8,45,251.0,96.0,1.7,9.55,161.5,249.48,208.62
2018,12,10,9,0,269.0,111.0,1.8,9.9,190.0,287.75,241.39
2018,12,10,9,15,310.0,120.0,1.85,10.4,222.5,333.44,279.65
2018,12,10,9,30,351.0,129.0,1.9,10.9,255.0,392.45,327.61
2018,12,10,9,45,383.0,137.0,2.0,11.35,285.0,436.04,362.47
2018,12,10,10,0,415.0,145.0,2.1,11.8,315.0,480.49,397.47
2018,12,10,10,15,433.0,151.0,2.2,12.3,338.0,512.76,422.18
2018,12,10,10,30,451.0,157.0,2.3,12.8,361.0,544.42,446.13
2018,12,10,10,45,470.0,158.5,2.4,13.25,378.5,570.77,465.95
2018,12,10,11,0,489.0,160.0,2.5,13.7,396.0,596.01,484.79
2018,12,10,11,15,348.0,190.5,2.5,14.0,360.5,510.41,415.3
2018,12,10,11,30,207.0,221.0,2.5,14.3,325.0,421.58,342.52
2018,12,10,11,45,306.5,202.5,2.55,14.6,357.5,495.66,402.86
2018,12,10,12,0,406.0,184.0,2.6,14.9,390.0,570.25,461.51
2018,12,10,12,15,559.5,148.5,2.55,14.95,430.0,654.44,527.98
2018,12,10,12,30,713.0,113.0,2.5,15.0,470.0,741.57,592.52
2018,12,10,12,45,752.0,100.5,2.5,15.0,469.0,750.64,598.79
2018,12,10,13,0,791.0,88.0,2.5,15.0,468.0,752.13,600.32
2018,12,10,13,15,749.0,93.0,2.5,14.9,442.0,714.87,573.66
2018,12,10,13,30,707.0,98.0,2.5,14.8,416.0,672.88,543.54
2018,12,10,13,45,639.0,104.5,2.45,14.7,379.5,612.6,498.45
2018,12,10,14,0,571.0,111.0,2.4,14.6,343.0,553.03,452.18
2018,12,10,14,15,670.5,86.5,2.4,14.4,338.0,572.91,469.47
2018,12,10,14,30,770.0,62.0,2.4,14.2,333.0,580.1,475.77
2018,12,10,14,45,741.0,59.0,2.35,14.0,297.0,529.46,434.92
2018,12,10,15,0,712.0,56.0,2.3,13.8,261.0,478.91,393.31
2018,12,10,15,15,667.5,52.0,2.3,13.8,221.5,419.64,343.26
2018,12,10,15,30,623.0,48.0,2.3,13.8,182.0,362.55,293.44
2018,12,10,15,45,551.5,42.5,1.8,12.65,142.0,298.26,236.94
2018,12,10,16,0,480.0,37.0,1.3,11.5,102.0,237.07,181.8
2018,12,10,16,15,331.0,28.5,1.25,10.9,65.5,154.54,107.17
2018,12,10,16,30,182.0,20.0,1.2,10.3,29.0,78.6,0.0
2018,12,10,16,45,91.0,10.0,1.15,9.65,14.5,29.0,0.0
2018,12,10,17,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,12,10,17,15,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,12,10,17,30,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,12,10,17,45,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,12,10,18,0,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,12,10,18,15,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,12,10,18,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,12,10,18,45,0.0,0.0,1.1,7.95,0.0,0.0,0.0
2018,12,10,19,0,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,12,10,19,15,0.0,0.0,1.15,7.75,0.0,0.0,0.0
2018,12,10,19,30,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,12,10,19,45,0.0,0.0,1.25,7.45,0.0,0.0,0.0
2018,12,10,20,0,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,12,10,20,15,0.0,0.0,1.3,7.25,0.0,0.0,0.0
2018,12,10,20,30,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,12,10,20,45,0.0,0.0,1.3,7.15,0.0,0.0,0.0
2018,12,10,21,0,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,12,10,21,15,0.0,0.0,1.3,7.05,0.0,0.0,0.0
2018,12,10,21,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,12,10,21,45,0.0,0.0,1.25,6.95,0.0,0.0,0.0
2018,12,10,22,0,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,12,10,22,15,0.0,0.0,1.15,6.8,0.0,0.0,0.0
2018,12,10,22,30,0.0,0.0,1.1,6.7,0.0,0.0,0.0
2018,12,10,22,45,0.0,0.0,1.1,6.6,0.0,0.0,0.0
2018,12,10,23,0,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2018,12,10,23,15,0.0,0.0,1.1,6.45,0.0,0.0,0.0
2018,12,10,23,30,0.0,0.0,1.1,6.4,0.0,0.0,0.0
2018,12,10,23,45,0.0,0.0,1.1,6.3,0.0,0.0,0.0
2018,12,11,0,0,0.0,0.0,1.1,6.2,0.0,0.0,0.0
2018,12,11,0,15,0.0,0.0,1.15,6.2,0.0,0.0,0.0
2018,12,11,0,30,0.0,0.0,1.2,6.2,0.0,0.0,0.0
2018,12,11,0,45,0.0,0.0,1.25,6.25,0.0,0.0,0.0
2018,12,11,1,0,0.0,0.0,1.3,6.3,0.0,0.0,0.0
2018,12,11,1,15,0.0,0.0,1.4,6.3,0.0,0.0,0.0
2018,12,11,1,30,0.0,0.0,1.5,6.3,0.0,0.0,0.0
2018,12,11,1,45,0.0,0.0,1.55,6.3,0.0,0.0,0.0
2018,12,11,2,0,0.0,0.0,1.6,6.3,0.0,0.0,0.0
2018,12,11,2,15,0.0,0.0,1.7,6.3,0.0,0.0,0.0
2018,12,11,2,30,0.0,0.0,1.8,6.3,0.0,0.0,0.0
2018,12,11,2,45,0.0,0.0,1.85,6.35,0.0,0.0,0.0
2018,12,11,3,0,0.0,0.0,1.9,6.4,0.0,0.0,0.0
2018,12,11,3,15,0.0,0.0,1.85,6.35,0.0,0.0,0.0
2018,12,11,3,30,0.0,0.0,1.8,6.3,0.0,0.0,0.0
2018,12,11,3,45,0.0,0.0,1.75,6.3,0.0,0.0,0.0
2018,12,11,4,0,0.0,0.0,1.7,6.3,0.0,0.0,0.0
2018,12,11,4,15,0.0,0.0,1.7,6.3,0.0,0.0,0.0
2018,12,11,4,30,0.0,0.0,1.7,6.3,0.0,0.0,0.0
2018,12,11,4,45,0.0,0.0,1.7,6.25,0.0,0.0,0.0
2018,12,11,5,0,0.0,0.0,1.7,6.2,0.0,0.0,0.0
2018,12,11,5,15,0.0,0.0,1.6,6.2,0.0,0.0,0.0
2018,12,11,5,30,0.0,0.0,1.5,6.2,0.0,0.0,0.0
2018,12,11,5,45,0.0,0.0,1.4,6.2,0.0,0.0,0.0
2018,12,11,6,0,0.0,0.0,1.3,6.2,0.0,0.0,0.0
2018,12,11,6,15,0.0,0.0,1.25,6.2,0.0,0.0,0.0
2018,12,11,6,30,0.0,0.0,1.2,6.2,0.0,0.0,0.0
2018,12,11,6,45,0.0,0.0,1.1,6.2,0.0,0.0,0.0
2018,12,11,7,0,0.0,0.0,1.0,6.2,0.0,0.0,0.0
2018,12,11,7,15,157.5,11.0,0.95,6.6,20.0,45.42,0.0
2018,12,11,7,30,315.0,22.0,0.9,7.0,40.0,119.91,21.09
2018,12,11,7,45,445.0,29.5,0.9,7.4,79.0,195.68,141.47
2018,12,11,8,0,575.0,37.0,0.9,7.8,118.0,273.28,213.34
2018,12,11,8,15,642.0,41.5,0.95,8.35,160.0,337.16,271.15
2018,12,11,8,30,709.0,46.0,1.0,8.9,202.0,405.89,331.11
2018,12,11,8,45,751.5,49.0,1.05,9.45,243.0,464.57,381.24
2018,12,11,9,0,794.0,52.0,1.1,10.0,284.0,524.99,430.87
2018,12,11,9,15,819.0,55.0,1.35,10.8,321.0,576.14,472.55
2018,12,11,9,30,844.0,58.0,1.6,11.6,358.0,626.83,512.66
2018,12,11,9,45,861.5,60.0,1.9,12.45,389.5,665.19,542.03
2018,12,11,10,0,879.0,62.0,2.2,13.3,421.0,706.72,572.2
2018,12,11,10,15,892.5,63.5,2.3,13.7,447.0,742.78,597.53
2018,12,11,10,30,906.0,65.0,2.4,14.1,473.0,776.45,620.91
2018,12,11,10,45,914.0,65.5,2.55,14.45,491.5,801.94,638.67
2018,12,11,11,0,922.0,66.0,2.7,14.8,510.0,824.39,654.27
2018,12,11,11,15,926.5,66.5,2.75,15.0,521.0,840.81,665.24
2018,12,11,11,30,931.0,67.0,2.8,15.2,532.0,853.81,673.91
2018,12,11,11,45,932.5,67.5,2.9,15.4,536.0,860.83,678.81
2018,12,11,12,0,934.0,68.0,3.0,15.6,540.0,864.27,681.32
2018,12,11,12,15,932.0,67.5,3.05,15.65,535.5,859.95,678.49
2018,12,11,12,30,930.0,67.0,3.1,15.7,531.0,852.05,673.29
2018,12,11,12,45,925.5,66.0,3.15,15.75,519.0,837.96,663.79
2018,12,11,13,0,921.0,65.0,3.2,15.8,507.0,820.48,651.94
2018,12,11,13,15,912.0,64.5,3.15,15.75,488.0,796.85,635.33
2018,12,11,13,30,903.0,64.0,3.1,15.7,469.0,770.23,616.59
2018,12,11,13,45,890.0,62.0,3.05,15.65,442.5,735.99,592.13
2018,12,11,14,0,877.0,60.0,3.0,15.6,416.0,699.38,565.74
2018,12,11,14,15,857.5,58.5,2.9,15.35,384.0,656.9,534.8
2018,12,11,14,30,838.0,57.0,2.8,15.1,352.0,617.74,504.56
2018,12,11,14,45,809.5,54.5,2.7,14.9,314.5,565.59,462.85
2018,12,11,15,0,781.0,52.0,2.6,14.7,277.0,513.3,419.83
2018,12,11,15,15,738.0,48.5,2.6,14.7,236.0,452.55,368.69
2018,12,11,15,30,695.0,45.0,2.6,14.7,195.0,393.7,317.4
2018,12,11,15,45,627.0,40.0,1.95,13.05,153.0,324.93,257.47
2018,12,11,16,0,559.0,35.0,1.3,11.4,111.0,261.31,200.02
2018,12,11,16,15,429.0,28.0,1.25,10.85,73.5,181.53,125.84
2018,12,11,16,30,299.0,21.0,1.2,10.3,36.0,111.04,0.0
2018,12,11,16,45,149.5,10.5,1.2,9.75,18.0,42.18,0.0
2018,12,11,17,0,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,12,11,17,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,12,11,17,30,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,12,11,17,45,0.0,0.0,1.15,8.6,0.0,0.0,0.0
2018,12,11,18,0,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,12,11,18,15,0.0,0.0,1.15,8.25,0.0,0.0,0.0
2018,12,11,18,30,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,12,11,18,45,0.0,0.0,1.25,7.9,0.0,0.0,0.0
2018,12,11,19,0,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,12,11,19,15,0.0,0.0,1.3,7.65,0.0,0.0,0.0
2018,12,11,19,30,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,12,11,19,45,0.0,0.0,1.3,7.55,0.0,0.0,0.0
2018,12,11,20,0,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,12,11,20,15,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,12,11,20,30,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,12,11,20,45,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,12,11,21,0,0.0,0.0,0.9,7.9,0.0,0.0,0.0
2018,12,11,21,15,0.0,0.0,0.85,7.9,0.0,0.0,0.0
2018,12,11,21,30,0.0,0.0,0.8,7.9,0.0,0.0,0.0
2018,12,11,21,45,0.0,0.0,0.8,7.95,0.0,0.0,0.0
2018,12,11,22,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2018,12,11,22,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2018,12,11,22,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2018,12,11,22,45,0.0,0.0,0.8,8.05,0.0,0.0,0.0
2018,12,11,23,0,0.0,0.0,0.8,8.1,0.0,0.0,0.0
2018,12,11,23,15,0.0,0.0,0.75,8.2,0.0,0.0,0.0
2018,12,11,23,30,0.0,0.0,0.7,8.3,0.0,0.0,0.0
2018,12,11,23,45,0.0,0.0,0.65,8.35,0.0,0.0,0.0
2018,12,12,0,0,0.0,0.0,0.6,8.4,0.0,0.0,0.0
2018,12,12,0,15,0.0,0.0,0.6,8.35,0.0,0.0,0.0
2018,12,12,0,30,0.0,0.0,0.6,8.3,0.0,0.0,0.0
2018,12,12,0,45,0.0,0.0,0.55,8.25,0.0,0.0,0.0
2018,12,12,1,0,0.0,0.0,0.5,8.2,0.0,0.0,0.0
2018,12,12,1,15,0.0,0.0,0.6,8.15,0.0,0.0,0.0
2018,12,12,1,30,0.0,0.0,0.7,8.1,0.0,0.0,0.0
2018,12,12,1,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2018,12,12,2,0,0.0,0.0,0.9,7.9,0.0,0.0,0.0
2018,12,12,2,15,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,12,12,2,30,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,12,12,2,45,0.0,0.0,1.15,7.6,0.0,0.0,0.0
2018,12,12,3,0,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,12,12,3,15,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,12,12,3,30,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,12,12,3,45,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,12,12,4,0,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,12,12,4,15,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,12,12,4,30,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,12,12,4,45,0.0,0.0,1.2,8.45,0.0,0.0,0.0
2018,12,12,5,0,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,12,12,5,15,0.0,0.0,1.2,8.75,0.0,0.0,0.0
2018,12,12,5,30,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,12,12,5,45,0.0,0.0,1.15,9.05,0.0,0.0,0.0
2018,12,12,6,0,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,12,12,6,15,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,12,12,6,30,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,12,12,6,45,0.0,0.0,1.1,9.45,0.0,0.0,0.0
2018,12,12,7,0,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,12,12,7,15,83.0,10.5,1.2,9.95,15.0,28.25,0.0
2018,12,12,7,30,166.0,21.0,1.3,10.4,30.0,77.15,4.08
2018,12,12,7,45,333.5,30.5,1.4,10.85,69.5,159.53,113.38
2018,12,12,8,0,501.0,40.0,1.5,11.3,109.0,251.13,194.49
2018,12,12,8,15,512.0,49.5,1.75,11.65,141.0,292.49,234.48
2018,12,12,8,30,523.0,59.0,2.0,12.0,173.0,334.01,273.11
2018,12,12,8,45,468.5,75.0,2.25,12.35,192.0,348.33,288.07
2018,12,12,9,0,414.0,91.0,2.5,12.7,211.0,354.12,294.62
2018,12,12,9,15,467.0,97.5,2.6,13.05,249.5,410.73,341.89
2018,12,12,9,30,520.0,104.0,2.7,13.4,288.0,470.18,390.19
2018,12,12,9,45,668.0,86.5,2.8,13.75,344.5,573.35,473.0
2018,12,12,10,0,816.0,69.0,2.9,14.1,401.0,675.04,551.14
2018,12,12,10,15,853.0,66.0,2.95,14.55,432.0,721.46,583.87
2018,12,12,10,30,890.0,63.0,3.0,15.0,463.0,760.54,611.05
2018,12,12,10,45,872.5,69.5,3.05,15.4,474.5,773.47,618.89
2018,12,12,11,0,855.0,76.0,3.1,15.8,486.0,789.09,628.96
2018,12,12,11,15,890.0,70.0,3.1,16.05,505.5,814.68,646.39
2018,12,12,11,30,925.0,64.0,3.1,16.3,525.0,844.21,666.55
2018,12,12,11,45,928.0,63.5,3.1,16.5,529.0,851.28,670.65
2018,12,12,12,0,931.0,63.0,3.1,16.7,533.0,854.79,672.53
2018,12,12,12,15,926.0,64.5,3.1,16.75,529.0,850.65,669.5
2018,12,12,12,30,921.0,66.0,3.1,16.8,525.0,842.98,664.14
2018,12,12,12,45,911.5,67.0,3.1,16.9,512.5,827.59,653.26
2018,12,12,13,0,902.0,68.0,3.1,17.0,500.0,808.97,640.2
2018,12,12,13,15,893.0,67.0,3.1,16.85,481.0,785.15,624.02
2018,12,12,13,30,884.0,66.0,3.1,16.7,462.0,758.41,605.7
2018,12,12,13,45,870.5,65.0,3.05,16.6,436.5,725.65,582.46
2018,12,12,14,0,857.0,64.0,3.0,16.5,411.0,696.09,561.47
2018,12,12,14,15,837.5,61.5,2.85,16.2,379.0,652.7,529.74
2018,12,12,14,30,818.0,59.0,2.7,15.9,347.0,607.89,495.05
2018,12,12,14,45,772.5,58.5,2.6,15.65,307.0,548.73,448.04
2018,12,12,15,0,727.0,58.0,2.5,15.4,267.0,490.67,400.69
2018,12,12,15,15,670.5,54.0,2.5,15.4,224.5,424.57,345.57
2018,12,12,15,30,614.0,50.0,2.5,15.4,182.0,364.81,293.89
2018,12,12,15,45,539.0,44.5,1.8,13.7,142.0,296.52,234.89
2018,12,12,16,0,464.0,39.0,1.1,12.0,102.0,234.44,179.57
2018,12,12,16,15,369.0,30.0,1.1,11.45,68.5,169.15,117.67
2018,12,12,16,30,274.0,21.0,1.1,10.9,35.0,104.87,0.0
2018,12,12,16,45,137.0,10.5,1.1,10.35,17.5,39.66,0.0
2018,12,12,17,0,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,12,12,17,15,0.0,0.0,1.1,9.65,0.0,0.0,0.0
2018,12,12,17,30,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,12,12,17,45,0.0,0.0,1.05,9.35,0.0,0.0,0.0
2018,12,12,18,0,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,12,12,18,15,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,12,12,18,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,12,12,18,45,0.0,0.0,1.0,8.85,0.0,0.0,0.0
2018,12,12,19,0,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,12,12,19,15,0.0,0.0,0.95,8.65,0.0,0.0,0.0
2018,12,12,19,30,0.0,0.0,0.9,8.6,0.0,0.0,0.0
2018,12,12,19,45,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2018,12,12,20,0,0.0,0.0,0.9,8.4,0.0,0.0,0.0
2018,12,12,20,15,0.0,0.0,0.85,8.35,0.0,0.0,0.0
2018,12,12,20,30,0.0,0.0,0.8,8.3,0.0,0.0,0.0
2018,12,12,20,45,0.0,0.0,0.8,8.2,0.0,0.0,0.0
2018,12,12,21,0,0.0,0.0,0.8,8.1,0.0,0.0,0.0
2018,12,12,21,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2018,12,12,21,30,0.0,0.0,0.8,7.9,0.0,0.0,0.0
2018,12,12,21,45,0.0,0.0,0.8,7.8,0.0,0.0,0.0
2018,12,12,22,0,0.0,0.0,0.8,7.7,0.0,0.0,0.0
2018,12,12,22,15,0.0,0.0,0.8,7.6,0.0,0.0,0.0
2018,12,12,22,30,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2018,12,12,22,45,0.0,0.0,0.85,7.35,0.0,0.0,0.0
2018,12,12,23,0,0.0,0.0,0.9,7.2,0.0,0.0,0.0
2018,12,12,23,15,0.0,0.0,0.95,7.05,0.0,0.0,0.0
2018,12,12,23,30,0.0,0.0,1.0,6.9,0.0,0.0,0.0
2018,12,12,23,45,0.0,0.0,1.0,6.8,0.0,0.0,0.0
2018,12,13,0,0,0.0,0.0,1.0,6.7,0.0,0.0,0.0
2018,12,13,0,15,0.0,0.0,1.05,6.55,0.0,0.0,0.0
2018,12,13,0,30,0.0,0.0,1.1,6.4,0.0,0.0,0.0
2018,12,13,0,45,0.0,0.0,1.15,6.25,0.0,0.0,0.0
2018,12,13,1,0,0.0,0.0,1.2,6.1,0.0,0.0,0.0
2018,12,13,1,15,0.0,0.0,1.2,5.95,0.0,0.0,0.0
2018,12,13,1,30,0.0,0.0,1.2,5.8,0.0,0.0,0.0
2018,12,13,1,45,0.0,0.0,1.25,5.7,0.0,0.0,0.0
2018,12,13,2,0,0.0,0.0,1.3,5.6,0.0,0.0,0.0
2018,12,13,2,15,0.0,0.0,1.3,5.6,0.0,0.0,0.0
2018,12,13,2,30,0.0,0.0,1.3,5.6,0.0,0.0,0.0
2018,12,13,2,45,0.0,0.0,1.3,5.65,0.0,0.0,0.0
2018,12,13,3,0,0.0,0.0,1.3,5.7,0.0,0.0,0.0
2018,12,13,3,15,0.0,0.0,1.3,5.7,0.0,0.0,0.0
2018,12,13,3,30,0.0,0.0,1.3,5.7,0.0,0.0,0.0
2018,12,13,3,45,0.0,0.0,1.25,5.65,0.0,0.0,0.0
2018,12,13,4,0,0.0,0.0,1.2,5.6,0.0,0.0,0.0
2018,12,13,4,15,0.0,0.0,1.2,5.55,0.0,0.0,0.0
2018,12,13,4,30,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2018,12,13,4,45,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2018,12,13,5,0,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2018,12,13,5,15,0.0,0.0,1.25,5.35,0.0,0.0,0.0
2018,12,13,5,30,0.0,0.0,1.3,5.2,0.0,0.0,0.0
2018,12,13,5,45,0.0,0.0,1.3,5.05,0.0,0.0,0.0
2018,12,13,6,0,0.0,0.0,1.3,4.9,0.0,0.0,0.0
2018,12,13,6,15,0.0,0.0,1.3,4.95,0.0,0.0,0.0
2018,12,13,6,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2018,12,13,6,45,0.0,0.0,1.3,5.05,0.0,0.0,0.0
2018,12,13,7,0,0.0,0.0,1.3,5.1,0.0,0.0,0.0
2018,12,13,7,15,140.5,10.5,1.4,5.95,18.0,40.65,0.0
2018,12,13,7,30,281.0,21.0,1.5,6.8,36.0,107.5,0.0
2018,12,13,7,45,410.0,28.0,1.65,7.7,72.5,180.96,128.81
2018,12,13,8,0,539.0,35.0,1.8,8.6,109.0,255.39,199.18
2018,12,13,8,15,608.0,40.5,1.9,9.25,150.5,318.99,257.32
2018,12,13,8,30,677.0,46.0,2.0,9.9,192.0,387.92,318.24
2018,12,13,8,45,720.5,49.0,2.15,10.55,232.0,445.6,368.6
2018,12,13,9,0,764.0,52.0,2.3,11.2,272.0,505.19,418.82
2018,12,13,9,15,792.5,54.5,2.3,11.85,309.0,556.65,460.44
2018,12,13,9,30,821.0,57.0,2.3,12.5,346.0,607.99,500.52
2018,12,13,9,45,840.5,59.0,2.3,13.1,377.5,647.0,529.56
2018,12,13,10,0,860.0,61.0,2.3,13.7,409.0,689.37,559.27
2018,12,13,10,15,873.0,62.0,2.35,14.35,434.5,724.02,582.84
2018,12,13,10,30,886.0,63.0,2.4,15.0,460.0,756.34,604.44
2018,12,13,10,45,893.5,64.0,2.45,15.6,478.0,781.82,620.97
2018,12,13,11,0,901.0,65.0,2.5,16.2,496.0,804.33,635.33
2018,12,13,11,15,905.5,65.5,2.5,16.55,507.5,820.66,645.49
2018,12,13,11,30,910.0,66.0,2.5,16.9,519.0,833.66,653.4
2018,12,13,11,45,911.0,66.5,2.45,17.25,522.5,840.37,656.56
2018,12,13,12,0,912.0,67.0,2.4,17.6,526.0,843.58,657.43
2018,12,13,12,15,907.0,67.5,2.4,17.8,521.5,838.32,653.27
2018,12,13,12,30,902.0,68.0,2.4,18.0,517.0,829.6,646.89
2018,12,13,12,45,893.0,69.0,2.4,18.2,505.0,814.91,636.44
2018,12,13,13,0,884.0,70.0,2.4,18.4,493.0,797.05,623.88
2018,12,13,13,15,874.5,69.0,2.4,18.45,474.0,773.26,607.51
2018,12,13,13,30,865.0,68.0,2.4,18.5,455.0,746.65,589.12
2018,12,13,13,45,850.5,66.5,2.35,18.55,429.5,718.92,569.55
2018,12,13,14,0,836.0,65.0,2.3,18.6,404.0,682.85,543.73
2018,12,13,14,15,815.0,63.5,2.1,18.35,372.5,640.42,512.73
2018,12,13,14,30,794.0,62.0,1.9,18.1,341.0,596.7,478.78
2018,12,13,14,45,763.5,59.5,1.7,17.85,304.5,545.07,437.93
2018,12,13,15,0,733.0,57.0,1.5,17.6,268.0,493.51,396.09
2018,12,13,15,15,688.5,53.0,1.5,17.6,228.0,433.43,346.92
2018,12,13,15,30,644.0,49.0,1.5,17.6,188.0,375.42,297.75
2018,12,13,15,45,574.0,43.0,1.25,15.9,147.0,310.24,242.61
2018,12,13,16,0,504.0,37.0,1.0,14.2,106.0,247.83,188.01
2018,12,13,16,15,378.5,29.0,1.05,13.75,70.0,171.74,118.67
2018,12,13,16,30,253.0,21.0,1.1,13.3,34.0,99.75,0.0
2018,12,13,16,45,126.5,10.5,1.2,12.8,17.0,37.55,0.0
2018,12,13,17,0,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,12,13,17,15,0.0,0.0,1.3,12.05,0.0,0.0,0.0
2018,12,13,17,30,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,12,13,17,45,0.0,0.0,1.3,11.55,0.0,0.0,0.0
2018,12,13,18,0,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,12,13,18,15,0.0,0.0,1.3,11.15,0.0,0.0,0.0
2018,12,13,18,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,12,13,18,45,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,12,13,19,0,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,12,13,19,15,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,12,13,19,30,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,12,13,19,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2018,12,13,20,0,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,12,13,20,15,0.0,0.0,1.45,9.65,0.0,0.0,0.0
2018,12,13,20,30,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2018,12,13,20,45,0.0,0.0,1.5,9.35,0.0,0.0,0.0
2018,12,13,21,0,0.0,0.0,1.5,9.2,0.0,0.0,0.0
2018,12,13,21,15,0.0,0.0,1.55,9.15,0.0,0.0,0.0
2018,12,13,21,30,0.0,0.0,1.6,9.1,0.0,0.0,0.0
2018,12,13,21,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2018,12,13,22,0,0.0,0.0,1.7,8.9,0.0,0.0,0.0
2018,12,13,22,15,0.0,0.0,1.7,8.85,0.0,0.0,0.0
2018,12,13,22,30,0.0,0.0,1.7,8.8,0.0,0.0,0.0
2018,12,13,22,45,0.0,0.0,1.7,8.75,0.0,0.0,0.0
2018,12,13,23,0,0.0,0.0,1.7,8.7,0.0,0.0,0.0
2018,12,13,23,15,0.0,0.0,1.7,8.6,0.0,0.0,0.0
2018,12,13,23,30,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2018,12,13,23,45,0.0,0.0,1.7,8.45,0.0,0.0,0.0
2018,12,14,0,0,0.0,0.0,1.7,8.4,0.0,0.0,0.0
2018,12,14,0,15,0.0,0.0,1.65,8.6,0.0,0.0,0.0
2018,12,14,0,30,0.0,0.0,1.6,8.8,0.0,0.0,0.0
2018,12,14,0,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2018,12,14,1,0,0.0,0.0,1.6,9.2,0.0,0.0,0.0
2018,12,14,1,15,0.0,0.0,1.6,9.3,0.0,0.0,0.0
2018,12,14,1,30,0.0,0.0,1.6,9.4,0.0,0.0,0.0
2018,12,14,1,45,0.0,0.0,1.6,9.45,0.0,0.0,0.0
2018,12,14,2,0,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2018,12,14,2,15,0.0,0.0,1.65,9.55,0.0,0.0,0.0
2018,12,14,2,30,0.0,0.0,1.7,9.6,0.0,0.0,0.0
2018,12,14,2,45,0.0,0.0,1.75,9.6,0.0,0.0,0.0
2018,12,14,3,0,0.0,0.0,1.8,9.6,0.0,0.0,0.0
2018,12,14,3,15,0.0,0.0,1.85,9.7,0.0,0.0,0.0
2018,12,14,3,30,0.0,0.0,1.9,9.8,0.0,0.0,0.0
2018,12,14,3,45,0.0,0.0,2.0,9.85,0.0,0.0,0.0
2018,12,14,4,0,0.0,0.0,2.1,9.9,0.0,0.0,0.0
2018,12,14,4,15,0.0,0.0,2.15,9.95,0.0,0.0,0.0
2018,12,14,4,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2018,12,14,4,45,0.0,0.0,2.25,10.1,0.0,0.0,0.0
2018,12,14,5,0,0.0,0.0,2.3,10.2,0.0,0.0,0.0
2018,12,14,5,15,0.0,0.0,2.35,10.35,0.0,0.0,0.0
2018,12,14,5,30,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2018,12,14,5,45,0.0,0.0,2.5,10.65,0.0,0.0,0.0
2018,12,14,6,0,0.0,0.0,2.6,10.8,0.0,0.0,0.0
2018,12,14,6,15,0.0,0.0,2.6,10.95,0.0,0.0,0.0
2018,12,14,6,30,0.0,0.0,2.6,11.1,0.0,0.0,0.0
2018,12,14,6,45,0.0,0.0,2.65,11.25,0.0,0.0,0.0
2018,12,14,7,0,0.0,0.0,2.7,11.4,0.0,0.0,0.0
2018,12,14,7,15,10.5,8.5,2.8,11.6,9.0,10.37,0.0
2018,12,14,7,30,21.0,17.0,2.9,11.8,18.0,25.19,0.0
2018,12,14,7,45,23.5,33.0,3.0,12.05,35.0,44.25,28.45
2018,12,14,8,0,26.0,49.0,3.1,12.3,52.0,63.51,47.08
2018,12,14,8,15,40.0,65.0,3.2,12.5,72.5,87.6,68.41
2018,12,14,8,30,54.0,81.0,3.3,12.7,93.0,112.98,90.76
2018,12,14,8,45,41.0,80.5,3.45,12.95,90.5,104.98,84.51
2018,12,14,9,0,28.0,80.0,3.6,13.2,88.0,97.09,77.92
2018,12,14,9,15,14.0,61.0,3.65,13.4,65.0,67.94,52.94
2018,12,14,9,30,0.0,42.0,3.7,13.6,42.0,39.01,27.86
2018,12,14,9,45,1.0,63.0,3.8,13.75,63.5,59.26,45.11
2018,12,14,10,0,2.0,84.0,3.9,13.9,85.0,80.22,62.78
2018,12,14,10,15,43.0,123.5,3.95,14.0,142.5,157.93,129.11
2018,12,14,10,30,84.0,163.0,4.0,14.1,200.0,235.25,193.83
2018,12,14,10,45,119.0,174.5,4.05,14.2,230.0,288.89,238.17
2018,12,14,11,0,154.0,186.0,4.1,14.3,260.0,332.2,273.8
2018,12,14,11,15,253.5,192.5,4.1,14.35,317.0,435.36,358.37
2018,12,14,11,30,353.0,199.0,4.1,14.4,374.0,527.01,432.01
2018,12,14,11,45,252.0,206.0,4.1,14.45,331.5,454.37,372.0
2018,12,14,12,0,151.0,213.0,4.1,14.5,289.0,366.54,299.84
2018,12,14,12,15,153.5,218.0,4.05,14.55,294.5,374.56,306.41
2018,12,14,12,30,156.0,223.0,4.0,14.6,300.0,382.14,312.37
2018,12,14,12,45,159.0,215.5,3.95,14.65,292.5,374.17,306.19
2018,12,14,13,0,162.0,208.0,3.9,14.7,285.0,365.69,299.67
2018,12,14,13,15,187.5,196.5,3.75,14.7,282.5,369.23,303.41
2018,12,14,13,30,213.0,185.0,3.6,14.7,280.0,371.29,305.84
2018,12,14,13,45,260.0,166.5,3.5,14.75,276.0,390.48,322.31
2018,12,14,14,0,307.0,148.0,3.4,14.8,272.0,394.26,326.34
2018,12,14,14,15,276.0,142.0,3.1,14.7,247.0,357.05,295.6
2018,12,14,14,30,245.0,136.0,2.8,14.6,222.0,321.16,265.78
2018,12,14,14,45,232.0,123.0,2.45,14.45,197.5,289.1,239.13
2018,12,14,15,0,219.0,110.0,2.1,14.3,173.0,257.54,212.43
2018,12,14,15,15,221.5,93.0,2.1,14.3,148.5,229.61,188.5
2018,12,14,15,30,224.0,76.0,2.1,14.3,124.0,200.95,163.17
2018,12,14,15,45,220.5,60.5,1.55,13.55,99.5,178.81,142.46
2018,12,14,16,0,217.0,45.0,1.0,12.8,75.0,148.3,113.93
2018,12,14,16,15,144.5,32.0,1.0,12.4,49.0,98.92,68.81
2018,12,14,16,30,72.0,19.0,1.0,12.0,23.0,44.79,0.0
2018,12,14,16,45,36.0,9.5,1.0,11.6,11.5,16.94,0.0
2018,12,14,17,0,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,12,14,17,15,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,12,14,17,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,12,14,17,45,0.0,0.0,1.0,10.85,0.0,0.0,0.0
2018,12,14,18,0,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,12,14,18,15,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,12,14,18,30,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,12,14,18,45,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,12,14,19,0,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,12,14,19,15,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,12,14,19,30,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,12,14,19,45,0.0,0.0,0.95,10.3,0.0,0.0,0.0
2018,12,14,20,0,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,12,14,20,15,0.0,0.0,0.85,10.25,0.0,0.0,0.0
2018,12,14,20,30,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,12,14,20,45,0.0,0.0,0.8,10.15,0.0,0.0,0.0
2018,12,14,21,0,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,12,14,21,15,0.0,0.0,0.8,10.05,0.0,0.0,0.0
2018,12,14,21,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,12,14,21,45,0.0,0.0,0.8,9.9,0.0,0.0,0.0
2018,12,14,22,0,0.0,0.0,0.8,9.8,0.0,0.0,0.0
2018,12,14,22,15,0.0,0.0,0.8,9.7,0.0,0.0,0.0
2018,12,14,22,30,0.0,0.0,0.8,9.6,0.0,0.0,0.0
2018,12,14,22,45,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,12,14,23,0,0.0,0.0,0.8,9.4,0.0,0.0,0.0
2018,12,14,23,15,0.0,0.0,0.8,9.35,0.0,0.0,0.0
2018,12,14,23,30,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,12,14,23,45,0.0,0.0,0.8,9.25,0.0,0.0,0.0
2018,12,15,0,0,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,12,15,0,15,0.0,0.0,0.8,9.15,0.0,0.0,0.0
2018,12,15,0,30,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,12,15,0,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2018,12,15,1,0,0.0,0.0,0.8,8.9,0.0,0.0,0.0
2018,12,15,1,15,0.0,0.0,0.8,8.8,0.0,0.0,0.0
2018,12,15,1,30,0.0,0.0,0.8,8.7,0.0,0.0,0.0
2018,12,15,1,45,0.0,0.0,0.75,8.55,0.0,0.0,0.0
2018,12,15,2,0,0.0,0.0,0.7,8.4,0.0,0.0,0.0
2018,12,15,2,15,0.0,0.0,0.7,8.35,0.0,0.0,0.0
2018,12,15,2,30,0.0,0.0,0.7,8.3,0.0,0.0,0.0
2018,12,15,2,45,0.0,0.0,0.7,8.25,0.0,0.0,0.0
2018,12,15,3,0,0.0,0.0,0.7,8.2,0.0,0.0,0.0
2018,12,15,3,15,0.0,0.0,0.8,8.15,0.0,0.0,0.0
2018,12,15,3,30,0.0,0.0,0.9,8.1,0.0,0.0,0.0
2018,12,15,3,45,0.0,0.0,1.0,8.05,0.0,0.0,0.0
2018,12,15,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,12,15,4,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2018,12,15,4,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,12,15,4,45,0.0,0.0,1.25,7.95,0.0,0.0,0.0
2018,12,15,5,0,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,12,15,5,15,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,12,15,5,30,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,12,15,5,45,0.0,0.0,1.25,7.9,0.0,0.0,0.0
2018,12,15,6,0,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,12,15,6,15,0.0,0.0,1.25,7.95,0.0,0.0,0.0
2018,12,15,6,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,12,15,6,45,0.0,0.0,1.35,8.05,0.0,0.0,0.0
2018,12,15,7,0,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,12,15,7,15,63.0,9.5,1.5,8.4,12.5,22.56,0.0
2018,12,15,7,30,126.0,19.0,1.6,8.7,25.0,62.17,0.0
2018,12,15,7,45,210.5,31.5,1.65,9.0,54.0,118.92,82.54
2018,12,15,8,0,295.0,44.0,1.7,9.3,83.0,175.04,136.22
2018,12,15,8,15,473.5,45.5,1.7,9.7,134.0,268.79,216.68
2018,12,15,8,30,652.0,47.0,1.7,10.1,185.0,374.66,306.57
2018,12,15,8,45,702.0,49.5,1.7,10.5,225.5,433.99,357.83
2018,12,15,9,0,752.0,52.0,1.7,10.9,266.0,495.78,409.49
2018,12,15,9,15,750.0,59.5,1.65,11.5,296.5,534.53,440.55
2018,12,15,9,30,748.0,67.0,1.6,12.1,327.0,570.92,468.52
2018,12,15,9,45,633.0,94.5,1.6,12.7,328.5,556.05,454.99
2018,12,15,10,0,518.0,122.0,1.6,13.3,330.0,522.77,427.21
2018,12,15,10,15,501.5,134.5,1.6,14.0,346.5,540.49,439.52
2018,12,15,10,30,485.0,147.0,1.6,14.7,363.0,555.54,449.04
2018,12,15,10,45,608.5,124.0,1.6,15.35,406.5,640.63,513.55
2018,12,15,11,0,732.0,101.0,1.6,16.0,450.0,722.84,571.42
2018,12,15,11,15,816.5,84.5,1.55,16.35,482.0,777.56,608.02
2018,12,15,11,30,901.0,68.0,1.5,16.7,514.0,827.43,640.72
2018,12,15,11,45,868.5,75.5,1.4,17.1,508.5,815.51,629.48
2018,12,15,12,0,836.0,83.0,1.3,17.5,503.0,806.86,621.38
2018,12,15,12,15,616.5,131.0,1.2,17.65,439.5,685.86,534.89
2018,12,15,12,30,397.0,179.0,1.1,17.8,376.0,552.82,434.66
2018,12,15,12,45,396.0,172.0,1.0,17.95,365.0,539.93,425.76
2018,12,15,13,0,395.0,165.0,0.9,18.1,354.0,525.44,414.54
2018,12,15,13,15,592.0,120.5,0.9,18.1,391.5,625.37,491.75
2018,12,15,13,30,789.0,76.0,0.9,18.1,429.0,705.47,548.85
2018,12,15,13,45,753.0,78.0,0.9,18.15,399.5,662.01,517.56
2018,12,15,14,0,717.0,80.0,0.9,18.2,370.0,620.88,489.04
2018,12,15,14,15,712.5,74.5,0.85,18.0,344.0,585.31,463.37
2018,12,15,14,30,708.0,69.0,0.8,17.8,318.0,551.01,437.64
2018,12,15,14,45,666.0,67.0,0.8,17.6,281.5,499.27,398.1
2018,12,15,15,0,624.0,65.0,0.8,17.4,245.0,445.91,356.35
2018,12,15,15,15,565.5,61.5,0.8,17.4,206.5,383.87,306.31
2018,12,15,15,30,507.0,58.0,0.8,17.4,168.0,325.4,257.66
2018,12,15,15,45,448.0,49.0,0.75,16.15,131.0,264.8,206.98
2018,12,15,16,0,389.0,40.0,0.7,14.9,94.0,209.15,158.75
2018,12,15,16,15,293.0,30.0,0.75,14.4,62.5,146.08,101.37
2018,12,15,16,30,197.0,20.0,0.8,13.9,31.0,84.8,0.64
2018,12,15,16,45,98.5,10.0,0.85,13.45,15.5,31.25,0.0
2018,12,15,17,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,12,15,17,15,0.0,0.0,0.95,12.65,0.0,0.0,0.0
2018,12,15,17,30,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,12,15,17,45,0.0,0.0,1.1,11.95,0.0,0.0,0.0
2018,12,15,18,0,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,12,15,18,15,0.0,0.0,1.2,11.35,0.0,0.0,0.0
2018,12,15,18,30,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,12,15,18,45,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,12,15,19,0,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,12,15,19,15,0.0,0.0,1.2,10.35,0.0,0.0,0.0
2018,12,15,19,30,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,12,15,19,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,12,15,20,0,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,12,15,20,15,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,12,15,20,30,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,12,15,20,45,0.0,0.0,1.2,9.55,0.0,0.0,0.0
2018,12,15,21,0,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,12,15,21,15,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,12,15,21,30,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,12,15,21,45,0.0,0.0,1.2,9.25,0.0,0.0,0.0
2018,12,15,22,0,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,12,15,22,15,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,12,15,22,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,12,15,22,45,0.0,0.0,1.2,8.95,0.0,0.0,0.0
2018,12,15,23,0,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,12,15,23,15,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,12,15,23,30,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,12,15,23,45,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,12,16,0,0,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,12,16,0,15,0.0,0.0,1.2,8.95,0.0,0.0,0.0
2018,12,16,0,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,12,16,0,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,12,16,1,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,12,16,1,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,12,16,1,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,12,16,1,45,0.0,0.0,1.2,9.05,0.0,0.0,0.0
2018,12,16,2,0,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,12,16,2,15,0.0,0.0,1.2,9.05,0.0,0.0,0.0
2018,12,16,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,12,16,2,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,12,16,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,12,16,3,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,12,16,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,12,16,3,45,0.0,0.0,1.15,9.05,0.0,0.0,0.0
2018,12,16,4,0,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,12,16,4,15,0.0,0.0,1.1,9.05,0.0,0.0,0.0
2018,12,16,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,12,16,4,45,0.0,0.0,1.15,8.95,0.0,0.0,0.0
2018,12,16,5,0,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,12,16,5,15,0.0,0.0,1.2,8.85,0.0,0.0,0.0
2018,12,16,5,30,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,12,16,5,45,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,12,16,6,0,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,12,16,6,15,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,12,16,6,30,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,12,16,6,45,0.0,0.0,1.2,8.95,0.0,0.0,0.0
2018,12,16,7,0,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,12,16,7,15,43.5,8.5,1.5,9.7,10.5,17.35,0.0
2018,12,16,7,30,87.0,17.0,1.8,10.3,21.0,48.8,0.0
2018,12,16,7,45,129.5,32.0,2.05,10.9,45.0,87.14,58.61
2018,12,16,8,0,172.0,47.0,2.3,11.5,69.0,126.21,96.89
2018,12,16,8,15,205.0,61.5,2.45,12.0,97.5,164.81,131.87
2018,12,16,8,30,238.0,76.0,2.6,12.5,126.0,206.43,168.84
2018,12,16,8,45,260.0,87.5,2.75,12.95,152.5,241.31,199.67
2018,12,16,9,0,282.0,99.0,2.9,13.4,179.0,277.75,231.1
2018,12,16,9,15,213.5,116.5,3.0,13.9,181.5,268.93,223.44
2018,12,16,9,30,145.0,134.0,3.1,14.4,184.0,244.23,202.07
2018,12,16,9,45,96.5,144.0,3.25,14.95,178.5,227.65,187.19
2018,12,16,10,0,48.0,154.0,3.4,15.5,173.0,197.28,160.62
2018,12,16,10,15,78.5,170.5,3.45,15.85,204.0,239.49,195.64
2018,12,16,10,30,109.0,187.0,3.5,16.2,235.0,294.84,240.57
2018,12,16,10,45,75.5,165.0,3.5,16.5,199.0,231.93,188.54
2018,12,16,11,0,42.0,143.0,3.5,16.8,163.0,180.56,145.58
2018,12,16,11,15,27.5,149.0,3.5,16.95,162.0,175.97,141.2
2018,12,16,11,30,13.0,155.0,3.5,17.1,161.0,161.92,129.02
2018,12,16,11,45,19.0,163.5,3.45,17.25,173.0,175.96,140.56
2018,12,16,12,0,25.0,172.0,3.4,17.4,185.0,200.51,160.53
2018,12,16,12,15,40.0,160.0,3.25,17.3,180.0,198.93,159.86
2018,12,16,12,30,55.0,148.0,3.1,17.2,175.0,197.37,159.29
2018,12,16,12,45,112.0,166.0,2.95,17.15,220.0,276.01,224.43
2018,12,16,13,0,169.0,184.0,2.8,17.1,265.0,341.91,278.07
2018,12,16,13,15,183.5,183.5,2.75,16.95,268.5,350.29,285.02
2018,12,16,13,30,198.0,183.0,2.7,16.8,272.0,357.65,291.38
2018,12,16,13,45,174.0,178.0,2.65,16.7,253.0,330.08,269.1
2018,12,16,14,0,150.0,173.0,2.6,16.6,234.0,303.39,247.49
2018,12,16,14,15,103.5,149.5,2.45,16.35,190.0,239.53,195.41
2018,12,16,14,30,57.0,126.0,2.3,16.1,146.0,169.28,137.38
2018,12,16,14,45,99.0,115.5,2.2,15.85,146.0,190.44,155.81
2018,12,16,15,0,141.0,105.0,2.1,15.6,146.0,198.95,163.08
2018,12,16,15,15,125.5,94.5,2.1,15.6,127.0,173.9,141.43
2018,12,16,15,30,110.0,84.0,2.1,15.6,108.0,150.28,120.7
2018,12,16,15,45,89.5,67.0,2.0,14.9,84.0,117.39,92.28
2018,12,16,16,0,69.0,50.0,1.9,14.2,60.0,86.27,65.07
2018,12,16,16,15,51.0,33.5,2.0,14.05,39.5,58.38,39.26
2018,12,16,16,30,33.0,17.0,2.1,13.9,19.0,28.57,0.0
2018,12,16,16,45,16.5,8.5,2.15,13.75,9.5,11.76,0.0
2018,12,16,17,0,0.0,0.0,2.2,13.6,0.0,0.0,0.0
2018,12,16,17,15,0.0,0.0,2.3,13.55,0.0,0.0,0.0
2018,12,16,17,30,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,12,16,17,45,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2018,12,16,18,0,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2018,12,16,18,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2018,12,16,18,30,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2018,12,16,18,45,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2018,12,16,19,0,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2018,12,16,19,15,0.0,0.0,3.45,13.55,0.0,0.0,0.0
2018,12,16,19,30,0.0,0.0,3.5,13.6,0.0,0.0,0.0
2018,12,16,19,45,0.0,0.0,3.55,13.65,0.0,0.0,0.0
2018,12,16,20,0,0.0,0.0,3.6,13.7,0.0,0.0,0.0
2018,12,16,20,15,0.0,0.0,3.6,13.75,0.0,0.0,0.0
2018,12,16,20,30,0.0,0.0,3.6,13.8,0.0,0.0,0.0
2018,12,16,20,45,0.0,0.0,3.6,13.8,0.0,0.0,0.0
2018,12,16,21,0,0.0,0.0,3.6,13.8,0.0,0.0,0.0
2018,12,16,21,15,0.0,0.0,3.5,13.85,0.0,0.0,0.0
2018,12,16,21,30,0.0,0.0,3.4,13.9,0.0,0.0,0.0
2018,12,16,21,45,0.0,0.0,3.35,13.9,0.0,0.0,0.0
2018,12,16,22,0,0.0,0.0,3.3,13.9,0.0,0.0,0.0
2018,12,16,22,15,0.0,0.0,3.15,13.9,0.0,0.0,0.0
2018,12,16,22,30,0.0,0.0,3.0,13.9,0.0,0.0,0.0
2018,12,16,22,45,0.0,0.0,2.85,13.9,0.0,0.0,0.0
2018,12,16,23,0,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,12,16,23,15,0.0,0.0,2.6,13.85,0.0,0.0,0.0
2018,12,16,23,30,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,12,16,23,45,0.0,0.0,2.35,13.75,0.0,0.0,0.0
2018,12,17,0,0,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,12,17,0,15,0.0,0.0,2.05,13.55,0.0,0.0,0.0
2018,12,17,0,30,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,12,17,0,45,0.0,0.0,1.8,13.25,0.0,0.0,0.0
2018,12,17,1,0,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,12,17,1,15,0.0,0.0,1.65,12.85,0.0,0.0,0.0
2018,12,17,1,30,0.0,0.0,1.6,12.6,0.0,0.0,0.0
2018,12,17,1,45,0.0,0.0,1.55,12.4,0.0,0.0,0.0
2018,12,17,2,0,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,12,17,2,15,0.0,0.0,1.5,12.05,0.0,0.0,0.0
2018,12,17,2,30,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,12,17,2,45,0.0,0.0,1.55,11.75,0.0,0.0,0.0
2018,12,17,3,0,0.0,0.0,1.6,11.6,0.0,0.0,0.0
2018,12,17,3,15,0.0,0.0,1.65,11.45,0.0,0.0,0.0
2018,12,17,3,30,0.0,0.0,1.7,11.3,0.0,0.0,0.0
2018,12,17,3,45,0.0,0.0,1.75,11.15,0.0,0.0,0.0
2018,12,17,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2018,12,17,4,15,0.0,0.0,1.85,10.9,0.0,0.0,0.0
2018,12,17,4,30,0.0,0.0,1.9,10.8,0.0,0.0,0.0
2018,12,17,4,45,0.0,0.0,1.95,10.65,0.0,0.0,0.0
2018,12,17,5,0,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2018,12,17,5,15,0.0,0.0,1.85,10.4,0.0,0.0,0.0
2018,12,17,5,30,0.0,0.0,1.7,10.3,0.0,0.0,0.0
2018,12,17,5,45,0.0,0.0,1.6,10.15,0.0,0.0,0.0
2018,12,17,6,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2018,12,17,6,15,0.0,0.0,1.45,9.95,0.0,0.0,0.0
2018,12,17,6,30,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,12,17,6,45,0.0,0.0,1.35,9.85,0.0,0.0,0.0
2018,12,17,7,0,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,12,17,7,15,104.5,9.5,1.5,10.1,14.0,31.09,0.0
2018,12,17,7,30,209.0,19.0,1.7,10.4,28.0,82.86,0.0
2018,12,17,7,45,352.0,27.5,1.9,10.7,64.0,158.86,106.99
2018,12,17,8,0,495.0,36.0,2.1,11.0,100.0,239.57,183.98
2018,12,17,8,15,571.5,41.5,2.1,11.2,141.0,299.92,239.5
2018,12,17,8,30,648.0,47.0,2.1,11.4,182.0,370.34,301.79
2018,12,17,8,45,697.5,50.0,2.15,11.55,222.5,429.76,353.97
2018,12,17,9,0,747.0,53.0,2.2,11.7,263.0,491.65,406.55
2018,12,17,9,15,773.0,56.5,2.2,12.05,299.5,542.23,448.06
2018,12,17,9,30,799.0,60.0,2.2,12.4,336.0,592.6,488.05
2018,12,17,9,45,815.0,63.5,2.2,12.7,367.5,635.73,521.33
2018,12,17,10,0,831.0,67.0,2.2,13.0,399.0,677.32,551.35
2018,12,17,10,15,847.0,68.0,2.2,13.35,425.0,714.0,576.9
2018,12,17,10,30,863.0,69.0,2.2,13.7,451.0,748.55,600.57
2018,12,17,10,45,874.0,69.5,2.15,14.05,470.5,769.91,613.97
2018,12,17,11,0,885.0,70.0,2.1,14.4,490.0,794.58,629.8
2018,12,17,11,15,782.0,96.0,2.1,14.55,473.5,762.02,605.12
2018,12,17,11,30,679.0,122.0,2.1,14.7,457.0,721.46,575.13
2018,12,17,11,45,789.0,97.0,2.1,14.85,489.5,782.13,619.1
2018,12,17,12,0,899.0,72.0,2.1,15.0,522.0,837.48,657.69
2018,12,17,12,15,896.0,72.0,2.1,15.0,518.0,833.72,654.5
2018,12,17,12,30,893.0,72.0,2.1,15.0,514.0,826.53,649.64
2018,12,17,12,45,881.0,72.5,2.1,15.0,501.0,809.32,637.77
2018,12,17,13,0,869.0,73.0,2.1,15.0,488.0,789.04,623.87
2018,12,17,13,15,768.5,89.0,2.1,15.0,446.0,721.94,575.88
2018,12,17,13,30,668.0,105.0,2.1,15.0,404.0,652.74,525.84
2018,12,17,13,45,570.5,115.5,2.15,15.0,361.0,576.38,468.16
2018,12,17,14,0,473.0,126.0,2.2,15.0,318.0,498.35,407.46
2018,12,17,14,15,413.5,123.5,2.15,14.9,282.0,440.2,361.57
2018,12,17,14,30,354.0,121.0,2.1,14.8,246.0,384.55,316.72
2018,12,17,14,45,228.0,113.0,2.05,14.7,190.5,274.94,226.91
2018,12,17,15,0,102.0,105.0,2.0,14.6,135.0,177.05,144.82
2018,12,17,15,15,93.5,94.0,2.0,14.6,118.5,156.66,127.44
2018,12,17,15,30,85.0,83.0,2.0,14.6,102.0,137.12,110.22
2018,12,17,15,45,67.5,66.5,1.5,13.45,79.5,107.31,84.49
2018,12,17,16,0,50.0,50.0,1.0,12.3,57.0,79.06,59.81
2018,12,17,16,15,36.5,34.0,1.0,11.85,38.0,54.32,36.84
2018,12,17,16,30,23.0,18.0,1.0,11.4,19.0,27.2,0.0
2018,12,17,16,45,11.5,9.0,1.05,10.95,9.5,11.15,0.0
2018,12,17,17,0,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,12,17,17,15,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,12,17,17,30,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,12,17,17,45,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,12,17,18,0,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,12,17,18,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,12,17,18,30,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,12,17,18,45,0.0,0.0,1.1,9.75,0.0,0.0,0.0
2018,12,17,19,0,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,12,17,19,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,12,17,19,30,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,12,17,19,45,0.0,0.0,1.1,9.35,0.0,0.0,0.0
2018,12,17,20,0,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,12,17,20,15,0.0,0.0,1.05,9.2,0.0,0.0,0.0
